Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-05-30T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-05-30T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-05-30T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-05-30T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
253642,Canal Way,2023-05-30T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
253642,Canal Way,2023-05-30T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
253642,Canal Way,2023-05-30T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-05-30T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-05-30T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-05-30T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
253642,Canal Way,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
253642,Canal Way,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
253642,Canal Way,2023-05-30T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
253642,Canal Way,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
253642,Canal Way,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
253642,Canal Way,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
253642,Canal Way,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
253642,Canal Way,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
253642,Canal Way,2023-05-30T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
253642,Canal Way,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,28.3
253642,Canal Way,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253642,Canal Way,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
253642,Canal Way,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
253642,Canal Way,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
253642,Canal Way,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
253642,Canal Way,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
253642,Canal Way,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.96
253642,Canal Way,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
253642,Canal Way,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
253642,Canal Way,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
253642,Canal Way,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
253642,Canal Way,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
253642,Canal Way,2023-05-30T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-05-30T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-05-30T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-05-30T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
253642,Canal Way,2023-05-30T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
253642,Canal Way,2023-05-30T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
253642,Canal Way,2023-05-30T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-05-30T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-05-30T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-05-30T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
253642,Canal Way,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
253642,Canal Way,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
253642,Canal Way,2023-05-30T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
253642,Canal Way,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
253642,Canal Way,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
253642,Canal Way,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
253642,Canal Way,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
253642,Canal Way,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
253642,Canal Way,2023-05-30T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
253642,Canal Way,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,28.3
253642,Canal Way,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253642,Canal Way,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
253642,Canal Way,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
253642,Canal Way,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
253642,Canal Way,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
253642,Canal Way,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
253642,Canal Way,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
253642,Canal Way,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
253642,Canal Way,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
253642,Canal Way,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
253642,Canal Way,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
253642,Canal Way,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
253642,Canal Way,2023-05-30T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-05-30T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-05-30T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-05-30T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
253642,Canal Way,2023-05-30T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
253642,Canal Way,2023-05-30T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
253642,Canal Way,2023-05-30T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-05-30T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-05-30T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-05-30T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
253642,Canal Way,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
253642,Canal Way,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
253642,Canal Way,2023-05-30T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
253642,Canal Way,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
253642,Canal Way,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
253642,Canal Way,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
253642,Canal Way,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
253642,Canal Way,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
253642,Canal Way,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
253642,Canal Way,2023-05-30T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
253642,Canal Way,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,28.3
253642,Canal Way,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
253642,Canal Way,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
253642,Canal Way,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
253642,Canal Way,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
253642,Canal Way,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
253642,Canal Way,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
253642,Canal Way,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
253642,Canal Way,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
253642,Canal Way,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
253642,Canal Way,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
253642,Canal Way,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
253642,Canal Way,2023-05-30T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-05-30T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
253642,Canal Way,2023-05-30T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-05-30T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
253642,Canal Way,2023-05-30T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
253642,Canal Way,2023-05-30T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
253642,Canal Way,2023-05-30T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-05-30T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-05-30T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-05-30T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
253642,Canal Way,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
253642,Canal Way,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
253642,Canal Way,2023-05-30T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
253642,Canal Way,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
253642,Canal Way,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
253642,Canal Way,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
253642,Canal Way,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
253642,Canal Way,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
253642,Canal Way,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
253642,Canal Way,2023-05-30T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
253642,Canal Way,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
253642,Canal Way,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,28.4
253642,Canal Way,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
253642,Canal Way,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
253642,Canal Way,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
253642,Canal Way,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
253642,Canal Way,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
253642,Canal Way,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
253642,Canal Way,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.96
253642,Canal Way,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
253642,Canal Way,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
253642,Canal Way,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
253642,Canal Way,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
253642,Canal Way,2023-05-30T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-05-30T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-05-30T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-05-30T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
253642,Canal Way,2023-05-30T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
253642,Canal Way,2023-05-30T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
253642,Canal Way,2023-05-30T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-05-30T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-05-30T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-05-30T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
253642,Canal Way,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
253642,Canal Way,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
253642,Canal Way,2023-05-30T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
253642,Canal Way,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
253642,Canal Way,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
253642,Canal Way,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
253642,Canal Way,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
253642,Canal Way,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-05-30T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
253642,Canal Way,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,28.5
253642,Canal Way,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
253642,Canal Way,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
253642,Canal Way,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
253642,Canal Way,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
253642,Canal Way,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
253642,Canal Way,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.44
253642,Canal Way,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.8
253642,Canal Way,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
253642,Canal Way,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
253642,Canal Way,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
253642,Canal Way,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
253642,Canal Way,2023-05-30T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-05-30T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-05-30T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-05-30T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
253642,Canal Way,2023-05-30T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
253642,Canal Way,2023-05-30T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
253642,Canal Way,2023-05-30T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
253642,Canal Way,2023-05-30T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-05-30T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-05-30T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
253642,Canal Way,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
253642,Canal Way,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
253642,Canal Way,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
253642,Canal Way,2023-05-30T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
253642,Canal Way,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
253642,Canal Way,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
253642,Canal Way,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
253642,Canal Way,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
253642,Canal Way,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
253642,Canal Way,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
253642,Canal Way,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
253642,Canal Way,2023-05-30T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
253642,Canal Way,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,28.5
253642,Canal Way,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
253642,Canal Way,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
253642,Canal Way,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
253642,Canal Way,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
253642,Canal Way,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
253642,Canal Way,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.09
253642,Canal Way,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
253642,Canal Way,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
253642,Canal Way,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
253642,Canal Way,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
253642,Canal Way,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
253642,Canal Way,2023-05-30T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-05-30T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-05-30T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-05-30T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
253642,Canal Way,2023-05-30T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
253642,Canal Way,2023-05-30T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
253642,Canal Way,2023-05-30T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-05-30T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-05-30T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-05-30T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
253642,Canal Way,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
253642,Canal Way,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
253642,Canal Way,2023-05-30T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
253642,Canal Way,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
253642,Canal Way,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
253642,Canal Way,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
253642,Canal Way,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
253642,Canal Way,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
253642,Canal Way,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
253642,Canal Way,2023-05-30T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
253642,Canal Way,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,28.6
253642,Canal Way,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253642,Canal Way,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
253642,Canal Way,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253642,Canal Way,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
253642,Canal Way,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
253642,Canal Way,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
253642,Canal Way,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
253642,Canal Way,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
253642,Canal Way,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
253642,Canal Way,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
253642,Canal Way,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
253642,Canal Way,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
253642,Canal Way,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
253642,Canal Way,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
253642,Canal Way,2023-05-30T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-05-30T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-05-30T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-05-30T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
253642,Canal Way,2023-05-30T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-05-30T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
253642,Canal Way,2023-05-30T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-05-30T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-05-30T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-05-30T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
253642,Canal Way,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
253642,Canal Way,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
253642,Canal Way,2023-05-30T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
253642,Canal Way,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
253642,Canal Way,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
253642,Canal Way,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
253642,Canal Way,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
253642,Canal Way,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
253642,Canal Way,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
253642,Canal Way,2023-05-30T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
253642,Canal Way,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
253642,Canal Way,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,28.6
253642,Canal Way,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253642,Canal Way,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
253642,Canal Way,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
253642,Canal Way,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
253642,Canal Way,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
253642,Canal Way,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
253642,Canal Way,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
253642,Canal Way,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.46
253642,Canal Way,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
253642,Canal Way,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
253642,Canal Way,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
253642,Canal Way,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
253642,Canal Way,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
253642,Canal Way,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
253642,Canal Way,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
253642,Canal Way,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
253642,Canal Way,2023-05-30T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
253642,Canal Way,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
253642,Canal Way,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
253642,Canal Way,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
253642,Canal Way,2023-05-30T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
253642,Canal Way,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
253642,Canal Way,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
253642,Canal Way,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
253642,Canal Way,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
253642,Canal Way,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
253642,Canal Way,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
253642,Canal Way,2023-05-30T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
253642,Canal Way,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
253642,Canal Way,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,28.7
253642,Canal Way,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253642,Canal Way,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
253642,Canal Way,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
253642,Canal Way,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
253642,Canal Way,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
253642,Canal Way,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
253642,Canal Way,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
253642,Canal Way,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
253642,Canal Way,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
253642,Canal Way,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
253642,Canal Way,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
253642,Canal Way,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
253642,Canal Way,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
253642,Canal Way,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
253642,Canal Way,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
253642,Canal Way,2023-05-30T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
253642,Canal Way,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
253642,Canal Way,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
253642,Canal Way,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
253642,Canal Way,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
253642,Canal Way,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
253642,Canal Way,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
253642,Canal Way,2023-05-30T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
253642,Canal Way,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
253642,Canal Way,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
253642,Canal Way,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
253642,Canal Way,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
253642,Canal Way,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
253642,Canal Way,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
253642,Canal Way,2023-05-30T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
253642,Canal Way,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,28.7
253642,Canal Way,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
253642,Canal Way,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
253642,Canal Way,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
253642,Canal Way,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
253642,Canal Way,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
253642,Canal Way,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
253642,Canal Way,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
253642,Canal Way,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
253642,Canal Way,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
253642,Canal Way,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
253642,Canal Way,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
253642,Canal Way,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
253642,Canal Way,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-05-30T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
253642,Canal Way,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
253642,Canal Way,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
253642,Canal Way,2023-05-30T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
253642,Canal Way,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
253642,Canal Way,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
253642,Canal Way,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
253642,Canal Way,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
253642,Canal Way,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
253642,Canal Way,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
253642,Canal Way,2023-05-30T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
253642,Canal Way,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
253642,Canal Way,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
253642,Canal Way,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
253642,Canal Way,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
253642,Canal Way,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.46
253642,Canal Way,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
253642,Canal Way,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
253642,Canal Way,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
253642,Canal Way,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
253642,Canal Way,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
253642,Canal Way,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
253642,Canal Way,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
253642,Canal Way,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
253642,Canal Way,2023-05-30T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
253642,Canal Way,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
253642,Canal Way,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
253642,Canal Way,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
253642,Canal Way,2023-05-30T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
253642,Canal Way,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
253642,Canal Way,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
253642,Canal Way,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
253642,Canal Way,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
253642,Canal Way,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
253642,Canal Way,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
253642,Canal Way,2023-05-30T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
253642,Canal Way,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
253642,Canal Way,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
253642,Canal Way,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
253642,Canal Way,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
253642,Canal Way,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
253642,Canal Way,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
253642,Canal Way,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
253642,Canal Way,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
253642,Canal Way,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
253642,Canal Way,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
253642,Canal Way,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
253642,Canal Way,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
253642,Canal Way,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
253642,Canal Way,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
253642,Canal Way,2023-05-30T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
