Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
253642,Canal Way,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
253642,Canal Way,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
253642,Canal Way,2023-05-30T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
253642,Canal Way,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
253642,Canal Way,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
253642,Canal Way,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
253642,Canal Way,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
253642,Canal Way,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
253642,Canal Way,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
253642,Canal Way,2023-05-30T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
253642,Canal Way,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
253642,Canal Way,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
253642,Canal Way,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
253642,Canal Way,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
253642,Canal Way,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
253642,Canal Way,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
253642,Canal Way,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
253642,Canal Way,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
253642,Canal Way,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
253642,Canal Way,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
253642,Canal Way,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
253642,Canal Way,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
253642,Canal Way,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
253642,Canal Way,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
253642,Canal Way,2023-05-30T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
253642,Canal Way,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
253642,Canal Way,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
253642,Canal Way,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
253642,Canal Way,2023-05-30T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
253642,Canal Way,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
253642,Canal Way,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
253642,Canal Way,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
253642,Canal Way,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
253642,Canal Way,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
253642,Canal Way,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
253642,Canal Way,2023-05-30T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
253642,Canal Way,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
253642,Canal Way,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
253642,Canal Way,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
253642,Canal Way,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
253642,Canal Way,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
253642,Canal Way,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.18
253642,Canal Way,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
253642,Canal Way,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
253642,Canal Way,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
253642,Canal Way,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
253642,Canal Way,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
253642,Canal Way,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
253642,Canal Way,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
253642,Canal Way,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
253642,Canal Way,2023-05-30T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
253642,Canal Way,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
253642,Canal Way,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
253642,Canal Way,2023-05-30T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
253642,Canal Way,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
253642,Canal Way,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
253642,Canal Way,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
253642,Canal Way,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
253642,Canal Way,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
253642,Canal Way,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
253642,Canal Way,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
253642,Canal Way,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
253642,Canal Way,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
253642,Canal Way,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
253642,Canal Way,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
253642,Canal Way,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
253642,Canal Way,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.81
253642,Canal Way,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
253642,Canal Way,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
253642,Canal Way,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
253642,Canal Way,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
253642,Canal Way,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
253642,Canal Way,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
253642,Canal Way,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
253642,Canal Way,2023-05-30T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
253642,Canal Way,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
253642,Canal Way,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
253642,Canal Way,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
253642,Canal Way,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
253642,Canal Way,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
253642,Canal Way,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
253642,Canal Way,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
253642,Canal Way,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
253642,Canal Way,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
253642,Canal Way,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
253642,Canal Way,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
253642,Canal Way,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
253642,Canal Way,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
253642,Canal Way,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
253642,Canal Way,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
253642,Canal Way,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
253642,Canal Way,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
253642,Canal Way,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
253642,Canal Way,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.19
253642,Canal Way,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
253642,Canal Way,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
253642,Canal Way,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
253642,Canal Way,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
253642,Canal Way,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
253642,Canal Way,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
253642,Canal Way,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
253642,Canal Way,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
253642,Canal Way,2023-05-30T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
253642,Canal Way,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
253642,Canal Way,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
253642,Canal Way,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
253642,Canal Way,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
253642,Canal Way,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
253642,Canal Way,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
253642,Canal Way,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
253642,Canal Way,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
253642,Canal Way,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
253642,Canal Way,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
253642,Canal Way,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
253642,Canal Way,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
253642,Canal Way,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
253642,Canal Way,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
253642,Canal Way,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
253642,Canal Way,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
253642,Canal Way,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
253642,Canal Way,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
253642,Canal Way,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
253642,Canal Way,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
253642,Canal Way,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
253642,Canal Way,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
253642,Canal Way,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
253642,Canal Way,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
253642,Canal Way,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
253642,Canal Way,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
253642,Canal Way,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
253642,Canal Way,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
253642,Canal Way,2023-05-30T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
253642,Canal Way,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
253642,Canal Way,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
253642,Canal Way,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
253642,Canal Way,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
253642,Canal Way,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
253642,Canal Way,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
253642,Canal Way,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
253642,Canal Way,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
253642,Canal Way,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
253642,Canal Way,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
253642,Canal Way,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
253642,Canal Way,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
253642,Canal Way,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
253642,Canal Way,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
253642,Canal Way,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
253642,Canal Way,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
253642,Canal Way,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
253642,Canal Way,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
253642,Canal Way,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
253642,Canal Way,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
253642,Canal Way,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
253642,Canal Way,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
253642,Canal Way,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
253642,Canal Way,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
253642,Canal Way,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
253642,Canal Way,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
253642,Canal Way,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
253642,Canal Way,2023-05-30T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
253642,Canal Way,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
253642,Canal Way,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
253642,Canal Way,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
253642,Canal Way,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
253642,Canal Way,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
253642,Canal Way,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
253642,Canal Way,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
253642,Canal Way,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
253642,Canal Way,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
253642,Canal Way,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
253642,Canal Way,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
253642,Canal Way,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
253642,Canal Way,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
253642,Canal Way,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
253642,Canal Way,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
253642,Canal Way,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
253642,Canal Way,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
253642,Canal Way,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
253642,Canal Way,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
253642,Canal Way,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
253642,Canal Way,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
253642,Canal Way,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
253642,Canal Way,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
253642,Canal Way,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
253642,Canal Way,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
253642,Canal Way,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
253642,Canal Way,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
253642,Canal Way,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
253642,Canal Way,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
253642,Canal Way,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
253642,Canal Way,2023-05-30T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
253642,Canal Way,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
253642,Canal Way,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
253642,Canal Way,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
253642,Canal Way,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
253642,Canal Way,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
253642,Canal Way,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
253642,Canal Way,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
253642,Canal Way,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
253642,Canal Way,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
253642,Canal Way,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
253642,Canal Way,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
253642,Canal Way,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
253642,Canal Way,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
253642,Canal Way,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
253642,Canal Way,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
253642,Canal Way,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
253642,Canal Way,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
253642,Canal Way,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
253642,Canal Way,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253642,Canal Way,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
253642,Canal Way,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
253642,Canal Way,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
253642,Canal Way,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
253642,Canal Way,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
253642,Canal Way,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
253642,Canal Way,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
253642,Canal Way,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
253642,Canal Way,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
253642,Canal Way,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
253642,Canal Way,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
253642,Canal Way,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
253642,Canal Way,2023-05-30T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
253642,Canal Way,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
253642,Canal Way,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
253642,Canal Way,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
253642,Canal Way,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
253642,Canal Way,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
253642,Canal Way,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
253642,Canal Way,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
253642,Canal Way,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
253642,Canal Way,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
253642,Canal Way,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
253642,Canal Way,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
253642,Canal Way,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
253642,Canal Way,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
253642,Canal Way,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
253642,Canal Way,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
253642,Canal Way,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.02
253642,Canal Way,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
253642,Canal Way,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
253642,Canal Way,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
253642,Canal Way,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
253642,Canal Way,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
253642,Canal Way,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
253642,Canal Way,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
253642,Canal Way,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
253642,Canal Way,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
253642,Canal Way,2023-05-30T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
253642,Canal Way,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
253642,Canal Way,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
253642,Canal Way,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
253642,Canal Way,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
253642,Canal Way,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
253642,Canal Way,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
253642,Canal Way,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
253642,Canal Way,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
253642,Canal Way,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
253642,Canal Way,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
253642,Canal Way,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
253642,Canal Way,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
253642,Canal Way,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
253642,Canal Way,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
253642,Canal Way,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
253642,Canal Way,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
253642,Canal Way,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
253642,Canal Way,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
253642,Canal Way,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
253642,Canal Way,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
253642,Canal Way,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.35
253642,Canal Way,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
253642,Canal Way,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
253642,Canal Way,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
253642,Canal Way,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
253642,Canal Way,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
253642,Canal Way,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
253642,Canal Way,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
253642,Canal Way,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
253642,Canal Way,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
253642,Canal Way,2023-05-30T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
253642,Canal Way,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
253642,Canal Way,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
253642,Canal Way,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
253642,Canal Way,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
253642,Canal Way,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
253642,Canal Way,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
253642,Canal Way,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
253642,Canal Way,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
253642,Canal Way,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
253642,Canal Way,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
253642,Canal Way,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
253642,Canal Way,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
253642,Canal Way,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
253642,Canal Way,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
253642,Canal Way,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
253642,Canal Way,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
253642,Canal Way,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
253642,Canal Way,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
253642,Canal Way,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253642,Canal Way,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
253642,Canal Way,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
253642,Canal Way,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
253642,Canal Way,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
253642,Canal Way,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.03
253642,Canal Way,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
253642,Canal Way,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
253642,Canal Way,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
253642,Canal Way,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
253642,Canal Way,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
253642,Canal Way,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
253642,Canal Way,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
253642,Canal Way,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
253642,Canal Way,2023-05-30T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
253642,Canal Way,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
253642,Canal Way,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
253642,Canal Way,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
253642,Canal Way,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
253642,Canal Way,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
253642,Canal Way,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
253642,Canal Way,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
253642,Canal Way,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
253642,Canal Way,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
253642,Canal Way,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
253642,Canal Way,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
253642,Canal Way,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
253642,Canal Way,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
253642,Canal Way,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
253642,Canal Way,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
253642,Canal Way,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253642,Canal Way,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
253642,Canal Way,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
253642,Canal Way,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
253642,Canal Way,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
253642,Canal Way,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.34
253642,Canal Way,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
253642,Canal Way,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
253642,Canal Way,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
253642,Canal Way,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
253642,Canal Way,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
253642,Canal Way,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
253642,Canal Way,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
253642,Canal Way,2023-05-30T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
253642,Canal Way,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
253642,Canal Way,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
253642,Canal Way,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
253642,Canal Way,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
253642,Canal Way,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
253642,Canal Way,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
