Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
253642,Canal Way,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
253642,Canal Way,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
253642,Canal Way,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
253642,Canal Way,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
253642,Canal Way,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
253642,Canal Way,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
253642,Canal Way,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
253642,Canal Way,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
253642,Canal Way,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
253642,Canal Way,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
253642,Canal Way,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
253642,Canal Way,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
253642,Canal Way,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
253642,Canal Way,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
253642,Canal Way,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
253642,Canal Way,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
253642,Canal Way,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
253642,Canal Way,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
253642,Canal Way,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
253642,Canal Way,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
253642,Canal Way,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
253642,Canal Way,2023-05-30T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
253642,Canal Way,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
253642,Canal Way,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
253642,Canal Way,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
253642,Canal Way,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
253642,Canal Way,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
253642,Canal Way,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
253642,Canal Way,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
253642,Canal Way,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
253642,Canal Way,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
253642,Canal Way,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
253642,Canal Way,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
253642,Canal Way,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
253642,Canal Way,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
253642,Canal Way,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
253642,Canal Way,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
253642,Canal Way,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
253642,Canal Way,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
253642,Canal Way,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
253642,Canal Way,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
253642,Canal Way,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
253642,Canal Way,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
253642,Canal Way,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
253642,Canal Way,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
253642,Canal Way,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
253642,Canal Way,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
253642,Canal Way,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
253642,Canal Way,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
253642,Canal Way,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
253642,Canal Way,2023-05-30T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
253642,Canal Way,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
253642,Canal Way,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
253642,Canal Way,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
253642,Canal Way,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
253642,Canal Way,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
253642,Canal Way,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
253642,Canal Way,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
253642,Canal Way,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
253642,Canal Way,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
253642,Canal Way,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
253642,Canal Way,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
253642,Canal Way,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
253642,Canal Way,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
253642,Canal Way,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
253642,Canal Way,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
253642,Canal Way,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
253642,Canal Way,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
253642,Canal Way,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
253642,Canal Way,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
253642,Canal Way,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
253642,Canal Way,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
253642,Canal Way,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
253642,Canal Way,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
253642,Canal Way,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
253642,Canal Way,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
253642,Canal Way,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
253642,Canal Way,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
253642,Canal Way,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
253642,Canal Way,2023-05-30T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
253642,Canal Way,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
253642,Canal Way,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
253642,Canal Way,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
253642,Canal Way,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
253642,Canal Way,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
253642,Canal Way,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
253642,Canal Way,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
253642,Canal Way,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
253642,Canal Way,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
253642,Canal Way,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
253642,Canal Way,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
253642,Canal Way,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
253642,Canal Way,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
253642,Canal Way,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
253642,Canal Way,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
253642,Canal Way,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
253642,Canal Way,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
253642,Canal Way,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
253642,Canal Way,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
253642,Canal Way,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
253642,Canal Way,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
253642,Canal Way,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
253642,Canal Way,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
253642,Canal Way,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
253642,Canal Way,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
253642,Canal Way,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
253642,Canal Way,2023-05-30T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
253642,Canal Way,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
253642,Canal Way,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
253642,Canal Way,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
253642,Canal Way,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
253642,Canal Way,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
253642,Canal Way,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
253642,Canal Way,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
253642,Canal Way,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
253642,Canal Way,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
253642,Canal Way,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
253642,Canal Way,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
253642,Canal Way,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
253642,Canal Way,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
253642,Canal Way,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
253642,Canal Way,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
253642,Canal Way,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,29.2
253642,Canal Way,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
253642,Canal Way,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
253642,Canal Way,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
253642,Canal Way,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
253642,Canal Way,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
253642,Canal Way,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.82
253642,Canal Way,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
253642,Canal Way,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
253642,Canal Way,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
253642,Canal Way,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
253642,Canal Way,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
253642,Canal Way,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
253642,Canal Way,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
253642,Canal Way,2023-05-30T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
253642,Canal Way,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
253642,Canal Way,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
253642,Canal Way,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.23
253642,Canal Way,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
253642,Canal Way,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
253642,Canal Way,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
253642,Canal Way,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
253642,Canal Way,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
253642,Canal Way,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
253642,Canal Way,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
253642,Canal Way,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
253642,Canal Way,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
253642,Canal Way,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
253642,Canal Way,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
253642,Canal Way,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
253642,Canal Way,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,29.2
253642,Canal Way,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
253642,Canal Way,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253642,Canal Way,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
253642,Canal Way,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
253642,Canal Way,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
253642,Canal Way,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
253642,Canal Way,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
253642,Canal Way,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
253642,Canal Way,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
253642,Canal Way,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
253642,Canal Way,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
253642,Canal Way,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
253642,Canal Way,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
253642,Canal Way,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
253642,Canal Way,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
253642,Canal Way,2023-05-30T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
253642,Canal Way,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
253642,Canal Way,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
253642,Canal Way,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
253642,Canal Way,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
253642,Canal Way,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
253642,Canal Way,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
253642,Canal Way,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
253642,Canal Way,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
253642,Canal Way,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
253642,Canal Way,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
253642,Canal Way,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
253642,Canal Way,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
253642,Canal Way,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
253642,Canal Way,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
253642,Canal Way,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
253642,Canal Way,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
253642,Canal Way,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
253642,Canal Way,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,29.2
253642,Canal Way,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
253642,Canal Way,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
253642,Canal Way,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
253642,Canal Way,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
253642,Canal Way,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
253642,Canal Way,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
253642,Canal Way,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
253642,Canal Way,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
253642,Canal Way,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
253642,Canal Way,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
253642,Canal Way,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
253642,Canal Way,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
253642,Canal Way,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
253642,Canal Way,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
253642,Canal Way,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
253642,Canal Way,2023-05-30T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
253642,Canal Way,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
253642,Canal Way,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
253642,Canal Way,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
253642,Canal Way,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
253642,Canal Way,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
253642,Canal Way,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
253642,Canal Way,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
253642,Canal Way,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
253642,Canal Way,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
253642,Canal Way,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
253642,Canal Way,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
253642,Canal Way,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
253642,Canal Way,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
253642,Canal Way,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
253642,Canal Way,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,29.2
253642,Canal Way,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
253642,Canal Way,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
253642,Canal Way,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
253642,Canal Way,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
253642,Canal Way,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
253642,Canal Way,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
253642,Canal Way,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
253642,Canal Way,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
253642,Canal Way,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
253642,Canal Way,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
253642,Canal Way,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
253642,Canal Way,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
253642,Canal Way,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
253642,Canal Way,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
253642,Canal Way,2023-05-30T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
253642,Canal Way,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
253642,Canal Way,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
253642,Canal Way,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
253642,Canal Way,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.58
253642,Canal Way,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
253642,Canal Way,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
253642,Canal Way,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
253642,Canal Way,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
253642,Canal Way,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
253642,Canal Way,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
253642,Canal Way,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
253642,Canal Way,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
253642,Canal Way,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
253642,Canal Way,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
253642,Canal Way,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
253642,Canal Way,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
253642,Canal Way,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,29.2
253642,Canal Way,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
253642,Canal Way,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
253642,Canal Way,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
253642,Canal Way,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
253642,Canal Way,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
253642,Canal Way,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
253642,Canal Way,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
253642,Canal Way,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
253642,Canal Way,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
253642,Canal Way,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
253642,Canal Way,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
253642,Canal Way,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
253642,Canal Way,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
253642,Canal Way,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
253642,Canal Way,2023-05-30T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
253642,Canal Way,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
253642,Canal Way,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
253642,Canal Way,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
253642,Canal Way,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.43
253642,Canal Way,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
253642,Canal Way,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
253642,Canal Way,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
253642,Canal Way,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
253642,Canal Way,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
253642,Canal Way,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
253642,Canal Way,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
253642,Canal Way,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
253642,Canal Way,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
253642,Canal Way,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
253642,Canal Way,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
253642,Canal Way,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
253642,Canal Way,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
253642,Canal Way,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,29.2
253642,Canal Way,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
253642,Canal Way,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
253642,Canal Way,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
253642,Canal Way,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
253642,Canal Way,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
253642,Canal Way,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.63
253642,Canal Way,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
253642,Canal Way,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
253642,Canal Way,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
253642,Canal Way,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
253642,Canal Way,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
253642,Canal Way,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
253642,Canal Way,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
253642,Canal Way,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
253642,Canal Way,2023-05-30T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
253642,Canal Way,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
253642,Canal Way,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
253642,Canal Way,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
253642,Canal Way,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
253642,Canal Way,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
253642,Canal Way,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
253642,Canal Way,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
253642,Canal Way,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
253642,Canal Way,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
253642,Canal Way,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
253642,Canal Way,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
253642,Canal Way,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
253642,Canal Way,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
253642,Canal Way,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
253642,Canal Way,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
253642,Canal Way,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
253642,Canal Way,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
253642,Canal Way,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
253642,Canal Way,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
253642,Canal Way,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
253642,Canal Way,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
253642,Canal Way,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
253642,Canal Way,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
253642,Canal Way,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
253642,Canal Way,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
253642,Canal Way,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
253642,Canal Way,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
253642,Canal Way,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
253642,Canal Way,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
253642,Canal Way,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
253642,Canal Way,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
253642,Canal Way,2023-05-30T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
253642,Canal Way,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
253642,Canal Way,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
253642,Canal Way,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
253642,Canal Way,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
253642,Canal Way,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
253642,Canal Way,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
253642,Canal Way,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
253642,Canal Way,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
253642,Canal Way,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
253642,Canal Way,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
253642,Canal Way,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
253642,Canal Way,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
253642,Canal Way,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
253642,Canal Way,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
253642,Canal Way,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
253642,Canal Way,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
253642,Canal Way,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
253642,Canal Way,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
253642,Canal Way,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
253642,Canal Way,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
253642,Canal Way,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
253642,Canal Way,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
253642,Canal Way,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
253642,Canal Way,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
253642,Canal Way,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
253642,Canal Way,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
253642,Canal Way,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
253642,Canal Way,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
253642,Canal Way,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
253642,Canal Way,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
253642,Canal Way,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
253642,Canal Way,2023-05-30T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
253642,Canal Way,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
253642,Canal Way,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
253642,Canal Way,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
253642,Canal Way,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.52
253642,Canal Way,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
253642,Canal Way,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
253642,Canal Way,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
253642,Canal Way,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
253642,Canal Way,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
253642,Canal Way,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
253642,Canal Way,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
253642,Canal Way,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
253642,Canal Way,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
253642,Canal Way,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
253642,Canal Way,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
