Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
253642,Canal Way,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
253642,Canal Way,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
253642,Canal Way,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
253642,Canal Way,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
253642,Canal Way,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
253642,Canal Way,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.5
253642,Canal Way,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.42
253642,Canal Way,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
253642,Canal Way,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
253642,Canal Way,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
253642,Canal Way,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
253642,Canal Way,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
253642,Canal Way,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
253642,Canal Way,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
253642,Canal Way,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
253642,Canal Way,2023-05-30T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
253642,Canal Way,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
253642,Canal Way,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
253642,Canal Way,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
253642,Canal Way,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
253642,Canal Way,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.06
253642,Canal Way,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
253642,Canal Way,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
253642,Canal Way,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
253642,Canal Way,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.3
253642,Canal Way,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
253642,Canal Way,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
253642,Canal Way,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
253642,Canal Way,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
253642,Canal Way,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
253642,Canal Way,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
253642,Canal Way,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
253642,Canal Way,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
253642,Canal Way,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
253642,Canal Way,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
253642,Canal Way,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
253642,Canal Way,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
253642,Canal Way,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
253642,Canal Way,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
253642,Canal Way,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
253642,Canal Way,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
253642,Canal Way,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
253642,Canal Way,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
253642,Canal Way,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
253642,Canal Way,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
253642,Canal Way,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-05-30T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
253642,Canal Way,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
253642,Canal Way,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
253642,Canal Way,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.43
253642,Canal Way,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
253642,Canal Way,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
253642,Canal Way,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
253642,Canal Way,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
253642,Canal Way,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
253642,Canal Way,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
253642,Canal Way,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
253642,Canal Way,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
253642,Canal Way,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
253642,Canal Way,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
253642,Canal Way,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
253642,Canal Way,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
253642,Canal Way,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
253642,Canal Way,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
253642,Canal Way,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
253642,Canal Way,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
253642,Canal Way,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
253642,Canal Way,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.71
253642,Canal Way,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.19
253642,Canal Way,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
253642,Canal Way,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
253642,Canal Way,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
253642,Canal Way,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
253642,Canal Way,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
253642,Canal Way,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
253642,Canal Way,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
253642,Canal Way,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
253642,Canal Way,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
253642,Canal Way,2023-05-30T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
253642,Canal Way,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
253642,Canal Way,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
253642,Canal Way,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
253642,Canal Way,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
253642,Canal Way,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
253642,Canal Way,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
253642,Canal Way,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
253642,Canal Way,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
253642,Canal Way,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
253642,Canal Way,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
253642,Canal Way,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
253642,Canal Way,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
253642,Canal Way,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
253642,Canal Way,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
253642,Canal Way,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
253642,Canal Way,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
253642,Canal Way,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
253642,Canal Way,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
253642,Canal Way,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
253642,Canal Way,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
253642,Canal Way,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.97
253642,Canal Way,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
253642,Canal Way,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
253642,Canal Way,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
253642,Canal Way,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
253642,Canal Way,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
253642,Canal Way,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
253642,Canal Way,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
253642,Canal Way,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
253642,Canal Way,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
253642,Canal Way,2023-05-30T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
253642,Canal Way,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
253642,Canal Way,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
253642,Canal Way,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
253642,Canal Way,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
253642,Canal Way,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
253642,Canal Way,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
253642,Canal Way,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
253642,Canal Way,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
253642,Canal Way,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
253642,Canal Way,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
253642,Canal Way,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
253642,Canal Way,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
253642,Canal Way,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
253642,Canal Way,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
253642,Canal Way,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
253642,Canal Way,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
253642,Canal Way,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
253642,Canal Way,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
253642,Canal Way,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
253642,Canal Way,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
253642,Canal Way,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
253642,Canal Way,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
253642,Canal Way,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
253642,Canal Way,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
253642,Canal Way,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
253642,Canal Way,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
253642,Canal Way,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
253642,Canal Way,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
253642,Canal Way,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
253642,Canal Way,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
253642,Canal Way,2023-05-30T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
253642,Canal Way,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
253642,Canal Way,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
253642,Canal Way,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
253642,Canal Way,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
253642,Canal Way,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
253642,Canal Way,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
253642,Canal Way,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
253642,Canal Way,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
253642,Canal Way,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
253642,Canal Way,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
253642,Canal Way,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
253642,Canal Way,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
253642,Canal Way,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
253642,Canal Way,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
253642,Canal Way,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
253642,Canal Way,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
253642,Canal Way,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
253642,Canal Way,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
253642,Canal Way,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
253642,Canal Way,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
253642,Canal Way,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
253642,Canal Way,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
253642,Canal Way,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
253642,Canal Way,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
253642,Canal Way,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
253642,Canal Way,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
253642,Canal Way,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
253642,Canal Way,2023-05-30T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
253642,Canal Way,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
253642,Canal Way,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
253642,Canal Way,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
253642,Canal Way,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
253642,Canal Way,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
253642,Canal Way,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
253642,Canal Way,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
253642,Canal Way,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
253642,Canal Way,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
253642,Canal Way,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
253642,Canal Way,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
253642,Canal Way,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
253642,Canal Way,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
253642,Canal Way,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
253642,Canal Way,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
253642,Canal Way,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
253642,Canal Way,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
253642,Canal Way,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
253642,Canal Way,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
253642,Canal Way,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
253642,Canal Way,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
253642,Canal Way,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.02
253642,Canal Way,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
253642,Canal Way,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
253642,Canal Way,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
253642,Canal Way,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
253642,Canal Way,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
253642,Canal Way,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
253642,Canal Way,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
253642,Canal Way,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
253642,Canal Way,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
253642,Canal Way,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
253642,Canal Way,2023-05-30T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
253642,Canal Way,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
253642,Canal Way,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
253642,Canal Way,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
253642,Canal Way,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.55
253642,Canal Way,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
253642,Canal Way,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
253642,Canal Way,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
253642,Canal Way,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
253642,Canal Way,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
253642,Canal Way,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
253642,Canal Way,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
253642,Canal Way,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
253642,Canal Way,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
253642,Canal Way,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
253642,Canal Way,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
253642,Canal Way,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
253642,Canal Way,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
253642,Canal Way,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,28.7
253642,Canal Way,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
253642,Canal Way,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
253642,Canal Way,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
253642,Canal Way,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
253642,Canal Way,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.09
253642,Canal Way,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
253642,Canal Way,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
253642,Canal Way,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
253642,Canal Way,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
253642,Canal Way,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
253642,Canal Way,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
253642,Canal Way,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
253642,Canal Way,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
253642,Canal Way,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
253642,Canal Way,2023-05-30T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
253642,Canal Way,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
253642,Canal Way,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
253642,Canal Way,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
253642,Canal Way,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
253642,Canal Way,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
253642,Canal Way,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
253642,Canal Way,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
253642,Canal Way,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
253642,Canal Way,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
253642,Canal Way,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
253642,Canal Way,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
253642,Canal Way,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
253642,Canal Way,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
253642,Canal Way,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
253642,Canal Way,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
253642,Canal Way,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,28.6
253642,Canal Way,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
253642,Canal Way,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
253642,Canal Way,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
253642,Canal Way,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
253642,Canal Way,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
253642,Canal Way,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
253642,Canal Way,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
253642,Canal Way,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
253642,Canal Way,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
253642,Canal Way,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
253642,Canal Way,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
253642,Canal Way,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
253642,Canal Way,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
253642,Canal Way,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
253642,Canal Way,2023-05-30T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
253642,Canal Way,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
253642,Canal Way,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
253642,Canal Way,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
253642,Canal Way,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
253642,Canal Way,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
253642,Canal Way,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
253642,Canal Way,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
253642,Canal Way,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
253642,Canal Way,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
253642,Canal Way,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
253642,Canal Way,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
253642,Canal Way,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
253642,Canal Way,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
253642,Canal Way,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
253642,Canal Way,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,28.5
253642,Canal Way,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
253642,Canal Way,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
253642,Canal Way,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
253642,Canal Way,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
253642,Canal Way,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
253642,Canal Way,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
253642,Canal Way,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
253642,Canal Way,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
253642,Canal Way,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
253642,Canal Way,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
253642,Canal Way,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
253642,Canal Way,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
253642,Canal Way,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
253642,Canal Way,2023-05-30T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
253642,Canal Way,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
253642,Canal Way,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
253642,Canal Way,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
253642,Canal Way,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
253642,Canal Way,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
253642,Canal Way,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
253642,Canal Way,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
253642,Canal Way,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
253642,Canal Way,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
253642,Canal Way,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
253642,Canal Way,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
253642,Canal Way,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
253642,Canal Way,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
253642,Canal Way,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,28.4
253642,Canal Way,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
253642,Canal Way,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
253642,Canal Way,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
253642,Canal Way,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
253642,Canal Way,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
253642,Canal Way,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
253642,Canal Way,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
253642,Canal Way,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
253642,Canal Way,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
253642,Canal Way,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
253642,Canal Way,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
253642,Canal Way,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
253642,Canal Way,2023-05-30T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
253642,Canal Way,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
253642,Canal Way,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
253642,Canal Way,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
253642,Canal Way,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
253642,Canal Way,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
253642,Canal Way,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
253642,Canal Way,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
253642,Canal Way,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
253642,Canal Way,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
253642,Canal Way,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
253642,Canal Way,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
253642,Canal Way,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
253642,Canal Way,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
253642,Canal Way,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,28.3
253642,Canal Way,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
253642,Canal Way,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
253642,Canal Way,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
253642,Canal Way,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
253642,Canal Way,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
253642,Canal Way,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
253642,Canal Way,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
253642,Canal Way,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
253642,Canal Way,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
253642,Canal Way,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
253642,Canal Way,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
253642,Canal Way,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
253642,Canal Way,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
253642,Canal Way,2023-05-30T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
253642,Canal Way,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
253642,Canal Way,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
253642,Canal Way,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
253642,Canal Way,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
253642,Canal Way,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
253642,Canal Way,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
253642,Canal Way,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
253642,Canal Way,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
253642,Canal Way,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
253642,Canal Way,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
253642,Canal Way,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
253642,Canal Way,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
253642,Canal Way,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,28.2
253642,Canal Way,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
253642,Canal Way,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
253642,Canal Way,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
