Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
253642,Canal Way,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.45
253642,Canal Way,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
253642,Canal Way,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
253642,Canal Way,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
253642,Canal Way,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
253642,Canal Way,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
253642,Canal Way,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
253642,Canal Way,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
253642,Canal Way,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
253642,Canal Way,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
253642,Canal Way,2023-05-30T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
253642,Canal Way,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
253642,Canal Way,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
253642,Canal Way,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
253642,Canal Way,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
253642,Canal Way,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
253642,Canal Way,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
253642,Canal Way,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
253642,Canal Way,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
253642,Canal Way,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
253642,Canal Way,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
253642,Canal Way,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
253642,Canal Way,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
253642,Canal Way,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
253642,Canal Way,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
253642,Canal Way,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,28.1
253642,Canal Way,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
253642,Canal Way,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
253642,Canal Way,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
253642,Canal Way,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
253642,Canal Way,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
253642,Canal Way,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.12
253642,Canal Way,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
253642,Canal Way,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
253642,Canal Way,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
253642,Canal Way,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
253642,Canal Way,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
253642,Canal Way,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
253642,Canal Way,2023-05-30T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
253642,Canal Way,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
253642,Canal Way,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
253642,Canal Way,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
253642,Canal Way,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
253642,Canal Way,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
253642,Canal Way,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
253642,Canal Way,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
253642,Canal Way,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
253642,Canal Way,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
253642,Canal Way,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
253642,Canal Way,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
253642,Canal Way,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
253642,Canal Way,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
253642,Canal Way,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,28.0
253642,Canal Way,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
253642,Canal Way,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
253642,Canal Way,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
253642,Canal Way,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.58
253642,Canal Way,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
253642,Canal Way,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.12
253642,Canal Way,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
253642,Canal Way,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
253642,Canal Way,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
253642,Canal Way,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
253642,Canal Way,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
253642,Canal Way,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
253642,Canal Way,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
253642,Canal Way,2023-05-30T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
253642,Canal Way,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
253642,Canal Way,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
253642,Canal Way,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
253642,Canal Way,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
253642,Canal Way,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
253642,Canal Way,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
253642,Canal Way,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
253642,Canal Way,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
253642,Canal Way,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
253642,Canal Way,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
253642,Canal Way,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
253642,Canal Way,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
253642,Canal Way,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
253642,Canal Way,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
253642,Canal Way,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,27.9
253642,Canal Way,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
253642,Canal Way,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
253642,Canal Way,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
253642,Canal Way,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.86
253642,Canal Way,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
253642,Canal Way,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
253642,Canal Way,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
253642,Canal Way,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
253642,Canal Way,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
253642,Canal Way,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
253642,Canal Way,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
253642,Canal Way,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
253642,Canal Way,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
253642,Canal Way,2023-05-30T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
253642,Canal Way,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
253642,Canal Way,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
253642,Canal Way,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
253642,Canal Way,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
253642,Canal Way,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
253642,Canal Way,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
253642,Canal Way,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
253642,Canal Way,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
253642,Canal Way,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
253642,Canal Way,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
253642,Canal Way,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
253642,Canal Way,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
253642,Canal Way,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
253642,Canal Way,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
253642,Canal Way,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
253642,Canal Way,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,27.8
253642,Canal Way,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
253642,Canal Way,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
253642,Canal Way,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
253642,Canal Way,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.97
253642,Canal Way,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.13
253642,Canal Way,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
253642,Canal Way,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
253642,Canal Way,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
253642,Canal Way,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
253642,Canal Way,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
253642,Canal Way,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
253642,Canal Way,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
253642,Canal Way,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
253642,Canal Way,2023-05-30T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
253642,Canal Way,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
253642,Canal Way,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
253642,Canal Way,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
253642,Canal Way,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
253642,Canal Way,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
253642,Canal Way,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
253642,Canal Way,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
253642,Canal Way,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
253642,Canal Way,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
253642,Canal Way,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
253642,Canal Way,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
253642,Canal Way,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
253642,Canal Way,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
253642,Canal Way,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
253642,Canal Way,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
253642,Canal Way,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
253642,Canal Way,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,27.7
253642,Canal Way,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
253642,Canal Way,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
253642,Canal Way,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
253642,Canal Way,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.82
253642,Canal Way,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
253642,Canal Way,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
253642,Canal Way,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
253642,Canal Way,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
253642,Canal Way,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
253642,Canal Way,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
253642,Canal Way,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
253642,Canal Way,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
253642,Canal Way,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
253642,Canal Way,2023-05-30T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
253642,Canal Way,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
253642,Canal Way,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
253642,Canal Way,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
253642,Canal Way,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
253642,Canal Way,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
253642,Canal Way,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
253642,Canal Way,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
253642,Canal Way,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
253642,Canal Way,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
253642,Canal Way,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
253642,Canal Way,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
253642,Canal Way,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
253642,Canal Way,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
253642,Canal Way,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
253642,Canal Way,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
253642,Canal Way,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
253642,Canal Way,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,27.5
253642,Canal Way,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
253642,Canal Way,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
253642,Canal Way,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
253642,Canal Way,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.72
253642,Canal Way,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
253642,Canal Way,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.49
253642,Canal Way,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
253642,Canal Way,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
253642,Canal Way,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
253642,Canal Way,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
253642,Canal Way,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
253642,Canal Way,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
253642,Canal Way,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
253642,Canal Way,2023-05-30T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
253642,Canal Way,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
253642,Canal Way,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
253642,Canal Way,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
253642,Canal Way,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
253642,Canal Way,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
253642,Canal Way,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
253642,Canal Way,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
253642,Canal Way,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
253642,Canal Way,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
253642,Canal Way,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
253642,Canal Way,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
253642,Canal Way,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,27.5
253642,Canal Way,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
253642,Canal Way,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
253642,Canal Way,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
253642,Canal Way,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.32
253642,Canal Way,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
253642,Canal Way,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
253642,Canal Way,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
253642,Canal Way,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
253642,Canal Way,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
253642,Canal Way,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
253642,Canal Way,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
253642,Canal Way,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
253642,Canal Way,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
253642,Canal Way,2023-05-30T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
253642,Canal Way,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
253642,Canal Way,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
253642,Canal Way,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
253642,Canal Way,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
253642,Canal Way,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
253642,Canal Way,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
253642,Canal Way,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
253642,Canal Way,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
253642,Canal Way,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
253642,Canal Way,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
253642,Canal Way,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
253642,Canal Way,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
253642,Canal Way,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
253642,Canal Way,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,27.4
253642,Canal Way,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
253642,Canal Way,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
253642,Canal Way,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
253642,Canal Way,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
253642,Canal Way,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
253642,Canal Way,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
253642,Canal Way,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
253642,Canal Way,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
253642,Canal Way,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
253642,Canal Way,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
253642,Canal Way,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
253642,Canal Way,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
253642,Canal Way,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
253642,Canal Way,2023-05-30T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
253642,Canal Way,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
253642,Canal Way,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
253642,Canal Way,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
253642,Canal Way,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
253642,Canal Way,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
253642,Canal Way,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
253642,Canal Way,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
253642,Canal Way,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
253642,Canal Way,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
253642,Canal Way,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
253642,Canal Way,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
253642,Canal Way,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
253642,Canal Way,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
253642,Canal Way,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,27.3
253642,Canal Way,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
253642,Canal Way,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
253642,Canal Way,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
253642,Canal Way,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.83
253642,Canal Way,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
253642,Canal Way,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.42
253642,Canal Way,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
253642,Canal Way,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
253642,Canal Way,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
253642,Canal Way,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
253642,Canal Way,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
253642,Canal Way,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
253642,Canal Way,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
253642,Canal Way,2023-05-30T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
253642,Canal Way,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
253642,Canal Way,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
253642,Canal Way,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
253642,Canal Way,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
253642,Canal Way,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
253642,Canal Way,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
253642,Canal Way,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
253642,Canal Way,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
253642,Canal Way,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
253642,Canal Way,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
253642,Canal Way,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
253642,Canal Way,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
253642,Canal Way,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
253642,Canal Way,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,27.2
253642,Canal Way,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
253642,Canal Way,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
253642,Canal Way,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
253642,Canal Way,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
253642,Canal Way,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.32
253642,Canal Way,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.2
253642,Canal Way,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.31
253642,Canal Way,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
253642,Canal Way,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
253642,Canal Way,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
253642,Canal Way,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
253642,Canal Way,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
253642,Canal Way,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
253642,Canal Way,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-05-30T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
253642,Canal Way,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
253642,Canal Way,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
253642,Canal Way,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.29
253642,Canal Way,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
253642,Canal Way,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
253642,Canal Way,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
253642,Canal Way,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
253642,Canal Way,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
253642,Canal Way,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
253642,Canal Way,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
253642,Canal Way,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
253642,Canal Way,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
253642,Canal Way,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
253642,Canal Way,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
253642,Canal Way,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
253642,Canal Way,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
253642,Canal Way,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.68
253642,Canal Way,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
253642,Canal Way,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.11
253642,Canal Way,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
253642,Canal Way,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
253642,Canal Way,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
253642,Canal Way,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
253642,Canal Way,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
253642,Canal Way,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
253642,Canal Way,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-05-30T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
253642,Canal Way,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
253642,Canal Way,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
253642,Canal Way,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.61
253642,Canal Way,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
253642,Canal Way,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
253642,Canal Way,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
253642,Canal Way,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
253642,Canal Way,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
253642,Canal Way,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
253642,Canal Way,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
253642,Canal Way,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
253642,Canal Way,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
253642,Canal Way,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
253642,Canal Way,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
253642,Canal Way,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
253642,Canal Way,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,27.0
253642,Canal Way,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
253642,Canal Way,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
253642,Canal Way,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
253642,Canal Way,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
253642,Canal Way,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
253642,Canal Way,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.24
253642,Canal Way,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
253642,Canal Way,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
253642,Canal Way,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
253642,Canal Way,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
