Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
253642,Canal Way,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
253642,Canal Way,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
253642,Canal Way,2023-05-30T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
253642,Canal Way,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.23
253642,Canal Way,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
253642,Canal Way,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
253642,Canal Way,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
253642,Canal Way,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
253642,Canal Way,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
253642,Canal Way,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
253642,Canal Way,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
253642,Canal Way,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
253642,Canal Way,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
253642,Canal Way,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
253642,Canal Way,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,26.9
253642,Canal Way,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
253642,Canal Way,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
253642,Canal Way,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
253642,Canal Way,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
253642,Canal Way,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
253642,Canal Way,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
253642,Canal Way,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.03
253642,Canal Way,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
253642,Canal Way,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
253642,Canal Way,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
253642,Canal Way,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
253642,Canal Way,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
253642,Canal Way,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
253642,Canal Way,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
253642,Canal Way,2023-05-30T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.28
253642,Canal Way,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
253642,Canal Way,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.0
253642,Canal Way,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
253642,Canal Way,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
253642,Canal Way,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
253642,Canal Way,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
253642,Canal Way,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
253642,Canal Way,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
253642,Canal Way,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
253642,Canal Way,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
253642,Canal Way,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
253642,Canal Way,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
253642,Canal Way,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,26.7
253642,Canal Way,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253642,Canal Way,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
253642,Canal Way,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
253642,Canal Way,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253642,Canal Way,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
253642,Canal Way,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
253642,Canal Way,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
253642,Canal Way,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
253642,Canal Way,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
253642,Canal Way,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
253642,Canal Way,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
253642,Canal Way,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
253642,Canal Way,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
253642,Canal Way,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
253642,Canal Way,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
253642,Canal Way,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
253642,Canal Way,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
253642,Canal Way,2023-05-30T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.03
253642,Canal Way,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
253642,Canal Way,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.1
253642,Canal Way,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
253642,Canal Way,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
253642,Canal Way,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
253642,Canal Way,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
253642,Canal Way,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
253642,Canal Way,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
253642,Canal Way,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
253642,Canal Way,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
253642,Canal Way,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,26.6
253642,Canal Way,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
253642,Canal Way,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
253642,Canal Way,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253642,Canal Way,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
253642,Canal Way,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
253642,Canal Way,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
253642,Canal Way,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.24
253642,Canal Way,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
253642,Canal Way,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.23
253642,Canal Way,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
253642,Canal Way,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
253642,Canal Way,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
253642,Canal Way,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
253642,Canal Way,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
253642,Canal Way,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
253642,Canal Way,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
253642,Canal Way,2023-05-30T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.92
253642,Canal Way,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
253642,Canal Way,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
253642,Canal Way,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
253642,Canal Way,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
253642,Canal Way,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
253642,Canal Way,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
253642,Canal Way,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
253642,Canal Way,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
253642,Canal Way,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
253642,Canal Way,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
253642,Canal Way,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
253642,Canal Way,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,26.5
253642,Canal Way,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
253642,Canal Way,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
253642,Canal Way,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253642,Canal Way,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
253642,Canal Way,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
253642,Canal Way,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.04
253642,Canal Way,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
253642,Canal Way,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.32
253642,Canal Way,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
253642,Canal Way,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
253642,Canal Way,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
253642,Canal Way,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
253642,Canal Way,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
253642,Canal Way,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
253642,Canal Way,2023-05-30T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
253642,Canal Way,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
253642,Canal Way,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.93
253642,Canal Way,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
253642,Canal Way,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.35
253642,Canal Way,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
253642,Canal Way,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
253642,Canal Way,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
253642,Canal Way,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
253642,Canal Way,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
253642,Canal Way,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
253642,Canal Way,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
253642,Canal Way,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
253642,Canal Way,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
253642,Canal Way,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,26.5
253642,Canal Way,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
253642,Canal Way,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
253642,Canal Way,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253642,Canal Way,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
253642,Canal Way,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
253642,Canal Way,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
253642,Canal Way,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
253642,Canal Way,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
253642,Canal Way,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.58
253642,Canal Way,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
253642,Canal Way,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
253642,Canal Way,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
253642,Canal Way,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
253642,Canal Way,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
253642,Canal Way,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
253642,Canal Way,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
253642,Canal Way,2023-05-30T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
253642,Canal Way,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
253642,Canal Way,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.85
253642,Canal Way,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
253642,Canal Way,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.34
253642,Canal Way,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
253642,Canal Way,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
253642,Canal Way,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
253642,Canal Way,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
253642,Canal Way,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
253642,Canal Way,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
253642,Canal Way,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
253642,Canal Way,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
253642,Canal Way,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
253642,Canal Way,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,26.4
253642,Canal Way,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253642,Canal Way,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
253642,Canal Way,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
253642,Canal Way,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
253642,Canal Way,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
253642,Canal Way,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
253642,Canal Way,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.53
253642,Canal Way,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.84
253642,Canal Way,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
253642,Canal Way,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
253642,Canal Way,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
253642,Canal Way,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
253642,Canal Way,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
253642,Canal Way,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
253642,Canal Way,2023-05-30T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
253642,Canal Way,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
253642,Canal Way,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.87
253642,Canal Way,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
253642,Canal Way,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
253642,Canal Way,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
253642,Canal Way,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
253642,Canal Way,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
253642,Canal Way,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
253642,Canal Way,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
253642,Canal Way,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
253642,Canal Way,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
253642,Canal Way,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
253642,Canal Way,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
253642,Canal Way,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253642,Canal Way,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
253642,Canal Way,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
253642,Canal Way,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
253642,Canal Way,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
253642,Canal Way,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
253642,Canal Way,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
253642,Canal Way,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
253642,Canal Way,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.26
253642,Canal Way,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
253642,Canal Way,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
253642,Canal Way,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
253642,Canal Way,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
253642,Canal Way,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
253642,Canal Way,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
253642,Canal Way,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
253642,Canal Way,2023-05-30T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
253642,Canal Way,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
253642,Canal Way,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.24
253642,Canal Way,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
253642,Canal Way,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
253642,Canal Way,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
253642,Canal Way,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
253642,Canal Way,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
253642,Canal Way,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
253642,Canal Way,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
253642,Canal Way,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
253642,Canal Way,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
253642,Canal Way,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
253642,Canal Way,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253642,Canal Way,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
253642,Canal Way,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
253642,Canal Way,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
253642,Canal Way,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
253642,Canal Way,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
253642,Canal Way,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.05
253642,Canal Way,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
253642,Canal Way,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.6
253642,Canal Way,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
253642,Canal Way,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
253642,Canal Way,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
253642,Canal Way,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
253642,Canal Way,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
253642,Canal Way,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
253642,Canal Way,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
253642,Canal Way,2023-05-30T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
253642,Canal Way,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
253642,Canal Way,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
253642,Canal Way,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.57
253642,Canal Way,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
253642,Canal Way,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.73
253642,Canal Way,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
253642,Canal Way,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
253642,Canal Way,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
253642,Canal Way,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
253642,Canal Way,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
253642,Canal Way,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
253642,Canal Way,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
253642,Canal Way,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
253642,Canal Way,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
253642,Canal Way,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
253642,Canal Way,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,26.2
253642,Canal Way,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
253642,Canal Way,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
253642,Canal Way,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253642,Canal Way,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
253642,Canal Way,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
253642,Canal Way,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
253642,Canal Way,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
253642,Canal Way,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
253642,Canal Way,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.51
253642,Canal Way,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
253642,Canal Way,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
253642,Canal Way,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
253642,Canal Way,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
253642,Canal Way,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
253642,Canal Way,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
253642,Canal Way,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-05-30T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
253642,Canal Way,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.67
253642,Canal Way,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
253642,Canal Way,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
253642,Canal Way,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
253642,Canal Way,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
253642,Canal Way,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
253642,Canal Way,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
253642,Canal Way,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
253642,Canal Way,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
253642,Canal Way,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
253642,Canal Way,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
253642,Canal Way,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
253642,Canal Way,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
253642,Canal Way,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
253642,Canal Way,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
253642,Canal Way,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
253642,Canal Way,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
253642,Canal Way,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.57
253642,Canal Way,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
253642,Canal Way,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.19
253642,Canal Way,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
253642,Canal Way,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
253642,Canal Way,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
253642,Canal Way,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
253642,Canal Way,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
253642,Canal Way,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
253642,Canal Way,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-05-30T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
253642,Canal Way,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.35
253642,Canal Way,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
253642,Canal Way,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
253642,Canal Way,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.8
253642,Canal Way,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
253642,Canal Way,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
253642,Canal Way,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
253642,Canal Way,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
253642,Canal Way,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
253642,Canal Way,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
253642,Canal Way,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
253642,Canal Way,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
253642,Canal Way,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,26.0
253642,Canal Way,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
253642,Canal Way,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
253642,Canal Way,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
253642,Canal Way,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
253642,Canal Way,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
253642,Canal Way,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.85
253642,Canal Way,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
253642,Canal Way,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.21
253642,Canal Way,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
253642,Canal Way,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
253642,Canal Way,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
253642,Canal Way,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
253642,Canal Way,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
253642,Canal Way,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
253642,Canal Way,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
253642,Canal Way,2023-05-30T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
253642,Canal Way,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.87
253642,Canal Way,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
253642,Canal Way,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
253642,Canal Way,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
253642,Canal Way,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
253642,Canal Way,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
253642,Canal Way,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
253642,Canal Way,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
253642,Canal Way,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
253642,Canal Way,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
253642,Canal Way,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
253642,Canal Way,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,26.0
253642,Canal Way,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
253642,Canal Way,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
253642,Canal Way,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
253642,Canal Way,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
253642,Canal Way,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.13
253642,Canal Way,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
253642,Canal Way,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.29
253642,Canal Way,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
253642,Canal Way,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
253642,Canal Way,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
253642,Canal Way,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
253642,Canal Way,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
253642,Canal Way,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
253642,Canal Way,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
253642,Canal Way,2023-05-30T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
