Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.13
253642,Canal Way,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
253642,Canal Way,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.36
253642,Canal Way,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
253642,Canal Way,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
253642,Canal Way,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
253642,Canal Way,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
253642,Canal Way,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
253642,Canal Way,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
253642,Canal Way,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
253642,Canal Way,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
253642,Canal Way,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
253642,Canal Way,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
253642,Canal Way,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
253642,Canal Way,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,25.9
253642,Canal Way,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253642,Canal Way,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
253642,Canal Way,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
253642,Canal Way,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253642,Canal Way,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
253642,Canal Way,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
253642,Canal Way,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
253642,Canal Way,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
253642,Canal Way,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
253642,Canal Way,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
253642,Canal Way,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
253642,Canal Way,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
253642,Canal Way,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
253642,Canal Way,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
253642,Canal Way,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
253642,Canal Way,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
253642,Canal Way,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
253642,Canal Way,2023-05-30T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
253642,Canal Way,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
253642,Canal Way,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
253642,Canal Way,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
253642,Canal Way,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.76
253642,Canal Way,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
253642,Canal Way,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
253642,Canal Way,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
253642,Canal Way,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
253642,Canal Way,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
253642,Canal Way,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
253642,Canal Way,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
253642,Canal Way,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
253642,Canal Way,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
253642,Canal Way,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
253642,Canal Way,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
253642,Canal Way,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
253642,Canal Way,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
253642,Canal Way,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,25.8
253642,Canal Way,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253642,Canal Way,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
253642,Canal Way,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
253642,Canal Way,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253642,Canal Way,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
253642,Canal Way,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
253642,Canal Way,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
253642,Canal Way,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
253642,Canal Way,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.3
253642,Canal Way,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
253642,Canal Way,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
253642,Canal Way,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
253642,Canal Way,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
253642,Canal Way,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
253642,Canal Way,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
253642,Canal Way,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
253642,Canal Way,2023-05-30T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
253642,Canal Way,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
253642,Canal Way,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
253642,Canal Way,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
253642,Canal Way,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.77
253642,Canal Way,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
253642,Canal Way,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
253642,Canal Way,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
253642,Canal Way,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
253642,Canal Way,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
253642,Canal Way,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
253642,Canal Way,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
253642,Canal Way,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
253642,Canal Way,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
253642,Canal Way,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
253642,Canal Way,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
253642,Canal Way,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
253642,Canal Way,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
253642,Canal Way,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,25.8
253642,Canal Way,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253642,Canal Way,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
253642,Canal Way,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
253642,Canal Way,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
253642,Canal Way,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
253642,Canal Way,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
253642,Canal Way,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
253642,Canal Way,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
253642,Canal Way,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.46
253642,Canal Way,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
253642,Canal Way,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
253642,Canal Way,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
253642,Canal Way,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
253642,Canal Way,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
253642,Canal Way,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
253642,Canal Way,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
253642,Canal Way,2023-05-30T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
253642,Canal Way,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
253642,Canal Way,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.04
253642,Canal Way,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
253642,Canal Way,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
253642,Canal Way,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
253642,Canal Way,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
253642,Canal Way,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
253642,Canal Way,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
253642,Canal Way,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
253642,Canal Way,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
253642,Canal Way,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
253642,Canal Way,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
253642,Canal Way,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
253642,Canal Way,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
253642,Canal Way,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
253642,Canal Way,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,25.6
253642,Canal Way,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
253642,Canal Way,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
253642,Canal Way,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253642,Canal Way,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
253642,Canal Way,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
253642,Canal Way,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
253642,Canal Way,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
253642,Canal Way,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.83
253642,Canal Way,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
253642,Canal Way,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.63
253642,Canal Way,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
253642,Canal Way,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
253642,Canal Way,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
253642,Canal Way,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
253642,Canal Way,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
253642,Canal Way,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
253642,Canal Way,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
253642,Canal Way,2023-05-30T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
253642,Canal Way,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
253642,Canal Way,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
253642,Canal Way,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.33
253642,Canal Way,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
253642,Canal Way,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
253642,Canal Way,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
253642,Canal Way,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
253642,Canal Way,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
253642,Canal Way,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
253642,Canal Way,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
253642,Canal Way,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
253642,Canal Way,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
253642,Canal Way,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
253642,Canal Way,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
253642,Canal Way,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
253642,Canal Way,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
253642,Canal Way,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,25.6
253642,Canal Way,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
253642,Canal Way,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
253642,Canal Way,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253642,Canal Way,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
253642,Canal Way,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
253642,Canal Way,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
253642,Canal Way,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
253642,Canal Way,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.08
253642,Canal Way,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
253642,Canal Way,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.54
253642,Canal Way,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
253642,Canal Way,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
253642,Canal Way,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
253642,Canal Way,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
253642,Canal Way,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
253642,Canal Way,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
253642,Canal Way,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
253642,Canal Way,2023-05-30T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
253642,Canal Way,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
253642,Canal Way,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
253642,Canal Way,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.64
253642,Canal Way,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
253642,Canal Way,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
253642,Canal Way,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
253642,Canal Way,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
253642,Canal Way,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
253642,Canal Way,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
253642,Canal Way,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
253642,Canal Way,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
253642,Canal Way,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
253642,Canal Way,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
253642,Canal Way,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
253642,Canal Way,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
253642,Canal Way,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,25.5
253642,Canal Way,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
253642,Canal Way,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
253642,Canal Way,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
253642,Canal Way,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
253642,Canal Way,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
253642,Canal Way,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.3
253642,Canal Way,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
253642,Canal Way,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.93
253642,Canal Way,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
253642,Canal Way,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
253642,Canal Way,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
253642,Canal Way,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
253642,Canal Way,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
253642,Canal Way,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
253642,Canal Way,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
253642,Canal Way,2023-05-30T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
253642,Canal Way,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
253642,Canal Way,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.69
253642,Canal Way,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
253642,Canal Way,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.26
253642,Canal Way,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
253642,Canal Way,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
253642,Canal Way,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
253642,Canal Way,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
253642,Canal Way,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
253642,Canal Way,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
253642,Canal Way,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
253642,Canal Way,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
253642,Canal Way,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
253642,Canal Way,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,25.5
253642,Canal Way,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
253642,Canal Way,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
253642,Canal Way,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
253642,Canal Way,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
253642,Canal Way,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
253642,Canal Way,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
253642,Canal Way,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.66
253642,Canal Way,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
253642,Canal Way,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.71
253642,Canal Way,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
253642,Canal Way,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
253642,Canal Way,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
253642,Canal Way,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
253642,Canal Way,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
253642,Canal Way,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
253642,Canal Way,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
253642,Canal Way,2023-05-30T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
253642,Canal Way,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
253642,Canal Way,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.14
253642,Canal Way,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
253642,Canal Way,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.52
253642,Canal Way,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
253642,Canal Way,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
253642,Canal Way,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
253642,Canal Way,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
253642,Canal Way,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
253642,Canal Way,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
253642,Canal Way,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
253642,Canal Way,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
253642,Canal Way,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
253642,Canal Way,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,25.5
253642,Canal Way,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
253642,Canal Way,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
253642,Canal Way,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
253642,Canal Way,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
253642,Canal Way,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
253642,Canal Way,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
253642,Canal Way,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
253642,Canal Way,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
253642,Canal Way,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
253642,Canal Way,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.13
253642,Canal Way,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
253642,Canal Way,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
253642,Canal Way,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
253642,Canal Way,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
253642,Canal Way,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
253642,Canal Way,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
253642,Canal Way,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
253642,Canal Way,2023-05-30T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
253642,Canal Way,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
253642,Canal Way,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
253642,Canal Way,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.94
253642,Canal Way,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
253642,Canal Way,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.5
253642,Canal Way,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
253642,Canal Way,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
253642,Canal Way,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
253642,Canal Way,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
253642,Canal Way,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
253642,Canal Way,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
253642,Canal Way,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
253642,Canal Way,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
253642,Canal Way,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
253642,Canal Way,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
253642,Canal Way,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,25.4
253642,Canal Way,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
253642,Canal Way,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
253642,Canal Way,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
253642,Canal Way,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
253642,Canal Way,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
253642,Canal Way,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
253642,Canal Way,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
253642,Canal Way,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.56
253642,Canal Way,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
253642,Canal Way,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
253642,Canal Way,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
253642,Canal Way,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
253642,Canal Way,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
253642,Canal Way,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
253642,Canal Way,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
253642,Canal Way,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
253642,Canal Way,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
253642,Canal Way,2023-05-30T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
253642,Canal Way,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.41
253642,Canal Way,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
253642,Canal Way,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
253642,Canal Way,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
253642,Canal Way,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
253642,Canal Way,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
253642,Canal Way,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
253642,Canal Way,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
253642,Canal Way,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
253642,Canal Way,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
253642,Canal Way,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
253642,Canal Way,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
253642,Canal Way,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,25.3
253642,Canal Way,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
253642,Canal Way,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
253642,Canal Way,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
253642,Canal Way,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
253642,Canal Way,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
253642,Canal Way,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
253642,Canal Way,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
253642,Canal Way,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
253642,Canal Way,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.15
253642,Canal Way,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
253642,Canal Way,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
253642,Canal Way,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
253642,Canal Way,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
253642,Canal Way,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
253642,Canal Way,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
253642,Canal Way,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
253642,Canal Way,2023-05-30T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
253642,Canal Way,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
253642,Canal Way,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.78
253642,Canal Way,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
253642,Canal Way,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
253642,Canal Way,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
253642,Canal Way,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
253642,Canal Way,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
253642,Canal Way,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
253642,Canal Way,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
253642,Canal Way,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
253642,Canal Way,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
253642,Canal Way,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
253642,Canal Way,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
253642,Canal Way,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
253642,Canal Way,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
253642,Canal Way,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,25.3
253642,Canal Way,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
253642,Canal Way,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
253642,Canal Way,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
253642,Canal Way,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
253642,Canal Way,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
253642,Canal Way,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
253642,Canal Way,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.18
253642,Canal Way,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
253642,Canal Way,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.6
253642,Canal Way,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
253642,Canal Way,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
253642,Canal Way,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
253642,Canal Way,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
253642,Canal Way,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
253642,Canal Way,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
253642,Canal Way,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
253642,Canal Way,2023-05-30T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
253642,Canal Way,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
253642,Canal Way,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
253642,Canal Way,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.81
253642,Canal Way,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
253642,Canal Way,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
253642,Canal Way,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
253642,Canal Way,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
253642,Canal Way,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
253642,Canal Way,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
253642,Canal Way,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
253642,Canal Way,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
253642,Canal Way,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
253642,Canal Way,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
253642,Canal Way,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
253642,Canal Way,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
253642,Canal Way,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,25.2
253642,Canal Way,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
253642,Canal Way,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
253642,Canal Way,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
253642,Canal Way,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253642,Canal Way,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
253642,Canal Way,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
253642,Canal Way,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
253642,Canal Way,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
253642,Canal Way,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.52
253642,Canal Way,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
253642,Canal Way,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
253642,Canal Way,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
253642,Canal Way,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
253642,Canal Way,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
253642,Canal Way,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
253642,Canal Way,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
253642,Canal Way,2023-05-30T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
253642,Canal Way,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
253642,Canal Way,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
253642,Canal Way,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.85
253642,Canal Way,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
253642,Canal Way,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
253642,Canal Way,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
253642,Canal Way,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
