Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
253642,Canal Way,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
253642,Canal Way,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
253642,Canal Way,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
253642,Canal Way,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
253642,Canal Way,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
253642,Canal Way,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
253642,Canal Way,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
253642,Canal Way,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,25.1
253642,Canal Way,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
253642,Canal Way,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
253642,Canal Way,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
253642,Canal Way,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
253642,Canal Way,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
253642,Canal Way,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
253642,Canal Way,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
253642,Canal Way,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.71
253642,Canal Way,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
253642,Canal Way,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
253642,Canal Way,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
253642,Canal Way,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
253642,Canal Way,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
253642,Canal Way,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
253642,Canal Way,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
253642,Canal Way,2023-05-30T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
253642,Canal Way,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
253642,Canal Way,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
253642,Canal Way,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
253642,Canal Way,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
253642,Canal Way,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
253642,Canal Way,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
253642,Canal Way,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
253642,Canal Way,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
253642,Canal Way,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
253642,Canal Way,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
253642,Canal Way,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
253642,Canal Way,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
253642,Canal Way,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
253642,Canal Way,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
253642,Canal Way,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,25.1
253642,Canal Way,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
253642,Canal Way,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
253642,Canal Way,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
253642,Canal Way,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
253642,Canal Way,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
253642,Canal Way,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
253642,Canal Way,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
253642,Canal Way,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.05
253642,Canal Way,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
253642,Canal Way,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
253642,Canal Way,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
253642,Canal Way,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
253642,Canal Way,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
253642,Canal Way,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
253642,Canal Way,2023-05-30T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
253642,Canal Way,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
253642,Canal Way,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
253642,Canal Way,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
253642,Canal Way,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
253642,Canal Way,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
253642,Canal Way,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
253642,Canal Way,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
253642,Canal Way,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
253642,Canal Way,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
253642,Canal Way,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
253642,Canal Way,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
253642,Canal Way,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
253642,Canal Way,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,25.1
253642,Canal Way,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253642,Canal Way,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
253642,Canal Way,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
253642,Canal Way,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
253642,Canal Way,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
253642,Canal Way,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
253642,Canal Way,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
253642,Canal Way,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
253642,Canal Way,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
253642,Canal Way,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
253642,Canal Way,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
253642,Canal Way,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
253642,Canal Way,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
253642,Canal Way,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
253642,Canal Way,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
253642,Canal Way,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
253642,Canal Way,2023-05-30T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
253642,Canal Way,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
253642,Canal Way,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.06
253642,Canal Way,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
253642,Canal Way,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
253642,Canal Way,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
253642,Canal Way,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
253642,Canal Way,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
253642,Canal Way,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
253642,Canal Way,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
253642,Canal Way,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
253642,Canal Way,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
253642,Canal Way,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
253642,Canal Way,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
253642,Canal Way,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
253642,Canal Way,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,25.1
253642,Canal Way,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
253642,Canal Way,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
253642,Canal Way,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253642,Canal Way,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
253642,Canal Way,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
253642,Canal Way,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
253642,Canal Way,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
253642,Canal Way,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
253642,Canal Way,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
253642,Canal Way,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
253642,Canal Way,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
253642,Canal Way,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
253642,Canal Way,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
253642,Canal Way,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
253642,Canal Way,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
253642,Canal Way,2023-05-30T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.08
253642,Canal Way,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
253642,Canal Way,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
253642,Canal Way,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
253642,Canal Way,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
253642,Canal Way,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
253642,Canal Way,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
253642,Canal Way,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
253642,Canal Way,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
253642,Canal Way,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
253642,Canal Way,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
253642,Canal Way,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
253642,Canal Way,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,25.0
253642,Canal Way,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253642,Canal Way,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
253642,Canal Way,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
253642,Canal Way,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
253642,Canal Way,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
253642,Canal Way,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.4
253642,Canal Way,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
253642,Canal Way,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.79
253642,Canal Way,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
253642,Canal Way,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
253642,Canal Way,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
253642,Canal Way,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
253642,Canal Way,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
253642,Canal Way,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
253642,Canal Way,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
253642,Canal Way,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
253642,Canal Way,2023-05-30T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
253642,Canal Way,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.2
253642,Canal Way,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
253642,Canal Way,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
253642,Canal Way,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
253642,Canal Way,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
253642,Canal Way,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
253642,Canal Way,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
253642,Canal Way,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
253642,Canal Way,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
253642,Canal Way,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
253642,Canal Way,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
253642,Canal Way,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
253642,Canal Way,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,25.1
253642,Canal Way,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253642,Canal Way,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
253642,Canal Way,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
253642,Canal Way,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
253642,Canal Way,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
253642,Canal Way,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
253642,Canal Way,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
253642,Canal Way,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.99
253642,Canal Way,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
253642,Canal Way,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
253642,Canal Way,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
253642,Canal Way,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
253642,Canal Way,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
253642,Canal Way,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
253642,Canal Way,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
253642,Canal Way,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
253642,Canal Way,2023-05-30T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
253642,Canal Way,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
253642,Canal Way,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
253642,Canal Way,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
253642,Canal Way,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
253642,Canal Way,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
253642,Canal Way,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
253642,Canal Way,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
253642,Canal Way,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
253642,Canal Way,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
253642,Canal Way,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
253642,Canal Way,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
253642,Canal Way,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
253642,Canal Way,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,25.1
253642,Canal Way,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
253642,Canal Way,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
253642,Canal Way,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
253642,Canal Way,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
253642,Canal Way,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
253642,Canal Way,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.69
253642,Canal Way,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
253642,Canal Way,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.8
253642,Canal Way,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
253642,Canal Way,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
253642,Canal Way,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
253642,Canal Way,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
253642,Canal Way,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
253642,Canal Way,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
253642,Canal Way,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
253642,Canal Way,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
253642,Canal Way,2023-05-30T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
253642,Canal Way,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
253642,Canal Way,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
253642,Canal Way,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
253642,Canal Way,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
253642,Canal Way,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
253642,Canal Way,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
253642,Canal Way,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
253642,Canal Way,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
253642,Canal Way,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
253642,Canal Way,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
253642,Canal Way,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
253642,Canal Way,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,25.0
253642,Canal Way,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
253642,Canal Way,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
253642,Canal Way,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253642,Canal Way,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
253642,Canal Way,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253642,Canal Way,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
253642,Canal Way,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
253642,Canal Way,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.88
253642,Canal Way,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
253642,Canal Way,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
253642,Canal Way,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
253642,Canal Way,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
253642,Canal Way,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
253642,Canal Way,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
253642,Canal Way,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
253642,Canal Way,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
253642,Canal Way,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
253642,Canal Way,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-05-30T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
253642,Canal Way,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
253642,Canal Way,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
253642,Canal Way,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
253642,Canal Way,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.58
253642,Canal Way,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
253642,Canal Way,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
253642,Canal Way,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
253642,Canal Way,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
253642,Canal Way,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
253642,Canal Way,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
253642,Canal Way,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
253642,Canal Way,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
253642,Canal Way,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
253642,Canal Way,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
253642,Canal Way,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,25.1
253642,Canal Way,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
253642,Canal Way,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
253642,Canal Way,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
253642,Canal Way,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253642,Canal Way,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
253642,Canal Way,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.78
253642,Canal Way,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.69
253642,Canal Way,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
253642,Canal Way,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
253642,Canal Way,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
253642,Canal Way,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
253642,Canal Way,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
253642,Canal Way,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
253642,Canal Way,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
253642,Canal Way,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
253642,Canal Way,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
253642,Canal Way,2023-05-30T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
253642,Canal Way,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
253642,Canal Way,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
253642,Canal Way,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.82
253642,Canal Way,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
253642,Canal Way,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
253642,Canal Way,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
253642,Canal Way,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
253642,Canal Way,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
253642,Canal Way,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
253642,Canal Way,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
253642,Canal Way,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
253642,Canal Way,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
253642,Canal Way,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
253642,Canal Way,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
253642,Canal Way,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,25.1
253642,Canal Way,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
253642,Canal Way,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
253642,Canal Way,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
253642,Canal Way,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
253642,Canal Way,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
253642,Canal Way,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
253642,Canal Way,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
253642,Canal Way,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
253642,Canal Way,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
253642,Canal Way,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
253642,Canal Way,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
253642,Canal Way,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
253642,Canal Way,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
253642,Canal Way,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
253642,Canal Way,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
253642,Canal Way,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
253642,Canal Way,2023-05-30T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
253642,Canal Way,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
253642,Canal Way,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
253642,Canal Way,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
253642,Canal Way,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
253642,Canal Way,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
253642,Canal Way,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
253642,Canal Way,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
253642,Canal Way,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
253642,Canal Way,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
253642,Canal Way,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
253642,Canal Way,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
253642,Canal Way,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
253642,Canal Way,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,25.1
253642,Canal Way,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253642,Canal Way,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
253642,Canal Way,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
253642,Canal Way,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
253642,Canal Way,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
253642,Canal Way,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
253642,Canal Way,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
253642,Canal Way,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.99
253642,Canal Way,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
253642,Canal Way,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
253642,Canal Way,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
253642,Canal Way,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
253642,Canal Way,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
253642,Canal Way,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
253642,Canal Way,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
253642,Canal Way,2023-05-30T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
253642,Canal Way,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
253642,Canal Way,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
253642,Canal Way,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
253642,Canal Way,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
253642,Canal Way,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
253642,Canal Way,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
253642,Canal Way,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
253642,Canal Way,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
253642,Canal Way,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
253642,Canal Way,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
253642,Canal Way,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
253642,Canal Way,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,25.1
253642,Canal Way,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
253642,Canal Way,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
253642,Canal Way,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253642,Canal Way,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
253642,Canal Way,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253642,Canal Way,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
253642,Canal Way,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
253642,Canal Way,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
253642,Canal Way,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
253642,Canal Way,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
253642,Canal Way,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
253642,Canal Way,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
253642,Canal Way,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
253642,Canal Way,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
253642,Canal Way,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
253642,Canal Way,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
253642,Canal Way,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
253642,Canal Way,2023-05-30T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
253642,Canal Way,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
253642,Canal Way,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
253642,Canal Way,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
253642,Canal Way,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
253642,Canal Way,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
253642,Canal Way,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
253642,Canal Way,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
253642,Canal Way,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
253642,Canal Way,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
253642,Canal Way,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
253642,Canal Way,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
253642,Canal Way,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
