Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
253642,Canal Way,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,25.1
253642,Canal Way,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
253642,Canal Way,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
253642,Canal Way,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
253642,Canal Way,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
253642,Canal Way,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
253642,Canal Way,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
253642,Canal Way,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
253642,Canal Way,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
253642,Canal Way,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
253642,Canal Way,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
253642,Canal Way,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
253642,Canal Way,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
253642,Canal Way,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
253642,Canal Way,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
253642,Canal Way,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
253642,Canal Way,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
253642,Canal Way,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
253642,Canal Way,2023-05-30T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
253642,Canal Way,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
253642,Canal Way,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
253642,Canal Way,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
253642,Canal Way,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
253642,Canal Way,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
253642,Canal Way,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
253642,Canal Way,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
253642,Canal Way,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
253642,Canal Way,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
253642,Canal Way,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
253642,Canal Way,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
253642,Canal Way,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
253642,Canal Way,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
253642,Canal Way,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
253642,Canal Way,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
253642,Canal Way,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,25.1
253642,Canal Way,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
253642,Canal Way,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
253642,Canal Way,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253642,Canal Way,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
253642,Canal Way,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
253642,Canal Way,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
253642,Canal Way,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.17
253642,Canal Way,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
253642,Canal Way,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.11
253642,Canal Way,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
253642,Canal Way,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
253642,Canal Way,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
253642,Canal Way,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
253642,Canal Way,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
253642,Canal Way,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
253642,Canal Way,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
253642,Canal Way,2023-05-30T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
253642,Canal Way,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
253642,Canal Way,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
253642,Canal Way,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
253642,Canal Way,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
253642,Canal Way,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
253642,Canal Way,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
253642,Canal Way,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
253642,Canal Way,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
253642,Canal Way,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
253642,Canal Way,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
253642,Canal Way,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
253642,Canal Way,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
253642,Canal Way,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
253642,Canal Way,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,25.2
253642,Canal Way,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253642,Canal Way,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
253642,Canal Way,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
253642,Canal Way,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
253642,Canal Way,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253642,Canal Way,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
253642,Canal Way,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.99
253642,Canal Way,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
253642,Canal Way,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.51
253642,Canal Way,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
253642,Canal Way,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
253642,Canal Way,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
253642,Canal Way,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
253642,Canal Way,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
253642,Canal Way,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
253642,Canal Way,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
253642,Canal Way,2023-05-30T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
253642,Canal Way,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
253642,Canal Way,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
253642,Canal Way,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
253642,Canal Way,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
253642,Canal Way,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
253642,Canal Way,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
253642,Canal Way,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
253642,Canal Way,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
253642,Canal Way,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
253642,Canal Way,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
253642,Canal Way,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
253642,Canal Way,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
253642,Canal Way,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
253642,Canal Way,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
253642,Canal Way,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
253642,Canal Way,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,25.2
253642,Canal Way,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
253642,Canal Way,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
253642,Canal Way,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253642,Canal Way,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
253642,Canal Way,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253642,Canal Way,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
253642,Canal Way,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.22
253642,Canal Way,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
253642,Canal Way,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
253642,Canal Way,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
253642,Canal Way,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
253642,Canal Way,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
253642,Canal Way,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
253642,Canal Way,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
253642,Canal Way,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
253642,Canal Way,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
253642,Canal Way,2023-05-30T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
253642,Canal Way,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
253642,Canal Way,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
253642,Canal Way,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
253642,Canal Way,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
253642,Canal Way,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
253642,Canal Way,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
253642,Canal Way,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
253642,Canal Way,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
253642,Canal Way,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
253642,Canal Way,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
253642,Canal Way,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
253642,Canal Way,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
253642,Canal Way,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
253642,Canal Way,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
253642,Canal Way,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
253642,Canal Way,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,25.3
253642,Canal Way,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
253642,Canal Way,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
253642,Canal Way,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253642,Canal Way,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
253642,Canal Way,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
253642,Canal Way,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.29
253642,Canal Way,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
253642,Canal Way,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.29
253642,Canal Way,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
253642,Canal Way,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
253642,Canal Way,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
253642,Canal Way,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
253642,Canal Way,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
253642,Canal Way,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
253642,Canal Way,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
253642,Canal Way,2023-05-30T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
253642,Canal Way,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
253642,Canal Way,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
253642,Canal Way,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
253642,Canal Way,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
253642,Canal Way,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
253642,Canal Way,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
253642,Canal Way,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
253642,Canal Way,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
253642,Canal Way,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
253642,Canal Way,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
253642,Canal Way,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
253642,Canal Way,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
253642,Canal Way,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
253642,Canal Way,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
253642,Canal Way,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
253642,Canal Way,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,25.3
253642,Canal Way,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
253642,Canal Way,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
253642,Canal Way,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253642,Canal Way,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
253642,Canal Way,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
253642,Canal Way,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.57
253642,Canal Way,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
253642,Canal Way,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
253642,Canal Way,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
253642,Canal Way,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
253642,Canal Way,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
253642,Canal Way,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
253642,Canal Way,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
253642,Canal Way,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
253642,Canal Way,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-05-30T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
253642,Canal Way,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
253642,Canal Way,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
253642,Canal Way,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
253642,Canal Way,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
253642,Canal Way,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
253642,Canal Way,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
253642,Canal Way,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
253642,Canal Way,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
253642,Canal Way,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
253642,Canal Way,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
253642,Canal Way,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
253642,Canal Way,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,25.3
253642,Canal Way,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
253642,Canal Way,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
253642,Canal Way,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
253642,Canal Way,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
253642,Canal Way,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253642,Canal Way,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
253642,Canal Way,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.77
253642,Canal Way,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
253642,Canal Way,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.23
253642,Canal Way,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
253642,Canal Way,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
253642,Canal Way,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
253642,Canal Way,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
253642,Canal Way,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
253642,Canal Way,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
253642,Canal Way,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
253642,Canal Way,2023-05-30T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
253642,Canal Way,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
253642,Canal Way,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
253642,Canal Way,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
253642,Canal Way,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.35
253642,Canal Way,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
253642,Canal Way,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
253642,Canal Way,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
253642,Canal Way,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
253642,Canal Way,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
253642,Canal Way,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
253642,Canal Way,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
253642,Canal Way,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
253642,Canal Way,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
253642,Canal Way,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
253642,Canal Way,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,25.3
253642,Canal Way,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
253642,Canal Way,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
253642,Canal Way,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
253642,Canal Way,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
253642,Canal Way,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
253642,Canal Way,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
253642,Canal Way,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.41
253642,Canal Way,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
253642,Canal Way,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
253642,Canal Way,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
253642,Canal Way,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
253642,Canal Way,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
253642,Canal Way,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
253642,Canal Way,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
253642,Canal Way,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
253642,Canal Way,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
253642,Canal Way,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
253642,Canal Way,2023-05-30T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
253642,Canal Way,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
253642,Canal Way,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
253642,Canal Way,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
253642,Canal Way,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
253642,Canal Way,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
253642,Canal Way,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
253642,Canal Way,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
253642,Canal Way,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
253642,Canal Way,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
253642,Canal Way,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
253642,Canal Way,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
253642,Canal Way,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
253642,Canal Way,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
253642,Canal Way,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,25.4
253642,Canal Way,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
253642,Canal Way,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
253642,Canal Way,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
253642,Canal Way,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
253642,Canal Way,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
253642,Canal Way,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
253642,Canal Way,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
253642,Canal Way,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
253642,Canal Way,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
253642,Canal Way,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
253642,Canal Way,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
253642,Canal Way,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
253642,Canal Way,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
253642,Canal Way,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
253642,Canal Way,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
253642,Canal Way,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
253642,Canal Way,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
253642,Canal Way,2023-05-30T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
253642,Canal Way,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
253642,Canal Way,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
253642,Canal Way,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
253642,Canal Way,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
253642,Canal Way,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
253642,Canal Way,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
253642,Canal Way,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
253642,Canal Way,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
253642,Canal Way,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
253642,Canal Way,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
253642,Canal Way,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
253642,Canal Way,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
253642,Canal Way,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
253642,Canal Way,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,25.4
253642,Canal Way,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
253642,Canal Way,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
253642,Canal Way,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
253642,Canal Way,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.87
253642,Canal Way,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
253642,Canal Way,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
253642,Canal Way,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
253642,Canal Way,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
253642,Canal Way,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
253642,Canal Way,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
253642,Canal Way,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
253642,Canal Way,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
253642,Canal Way,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
253642,Canal Way,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
253642,Canal Way,2023-05-30T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
253642,Canal Way,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
253642,Canal Way,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
253642,Canal Way,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
253642,Canal Way,2023-05-30T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
253642,Canal Way,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
253642,Canal Way,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
253642,Canal Way,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
253642,Canal Way,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
253642,Canal Way,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
253642,Canal Way,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
253642,Canal Way,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
253642,Canal Way,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
253642,Canal Way,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
253642,Canal Way,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,25.4
253642,Canal Way,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
253642,Canal Way,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253642,Canal Way,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
253642,Canal Way,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
253642,Canal Way,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
253642,Canal Way,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
253642,Canal Way,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
253642,Canal Way,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
253642,Canal Way,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
253642,Canal Way,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
253642,Canal Way,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
253642,Canal Way,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
253642,Canal Way,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
253642,Canal Way,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
253642,Canal Way,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-05-30T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
253642,Canal Way,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
253642,Canal Way,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
253642,Canal Way,2023-05-30T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
253642,Canal Way,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
253642,Canal Way,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
253642,Canal Way,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
253642,Canal Way,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
253642,Canal Way,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
253642,Canal Way,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
253642,Canal Way,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
253642,Canal Way,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
253642,Canal Way,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,25.4
253642,Canal Way,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
253642,Canal Way,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
253642,Canal Way,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
253642,Canal Way,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
253642,Canal Way,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
253642,Canal Way,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
253642,Canal Way,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
253642,Canal Way,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
253642,Canal Way,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
253642,Canal Way,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
253642,Canal Way,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
253642,Canal Way,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
253642,Canal Way,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
253642,Canal Way,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
253642,Canal Way,2023-05-30T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
253642,Canal Way,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
253642,Canal Way,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
253642,Canal Way,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.56
253642,Canal Way,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
253642,Canal Way,2023-05-30T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,69.6
253642,Canal Way,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
253642,Canal Way,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.6
253642,Canal Way,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
253642,Canal Way,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
253642,Canal Way,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
253642,Canal Way,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
253642,Canal Way,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
253642,Canal Way,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,25.5
253642,Canal Way,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
253642,Canal Way,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
253642,Canal Way,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
