Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
253642,Canal Way,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.25
253642,Canal Way,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.08
253642,Canal Way,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.98
253642,Canal Way,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
253642,Canal Way,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
253642,Canal Way,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
253642,Canal Way,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
253642,Canal Way,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
253642,Canal Way,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
253642,Canal Way,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
253642,Canal Way,2023-05-30T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
253642,Canal Way,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
253642,Canal Way,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
253642,Canal Way,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
253642,Canal Way,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
253642,Canal Way,2023-05-30T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
253642,Canal Way,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
253642,Canal Way,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
253642,Canal Way,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
253642,Canal Way,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
253642,Canal Way,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
253642,Canal Way,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
253642,Canal Way,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
253642,Canal Way,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
253642,Canal Way,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,25.5
253642,Canal Way,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
253642,Canal Way,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
253642,Canal Way,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
253642,Canal Way,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.45
253642,Canal Way,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
253642,Canal Way,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
253642,Canal Way,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
253642,Canal Way,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
253642,Canal Way,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
253642,Canal Way,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
253642,Canal Way,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
253642,Canal Way,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
253642,Canal Way,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
253642,Canal Way,2023-05-30T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
253642,Canal Way,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
253642,Canal Way,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
253642,Canal Way,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.89
253642,Canal Way,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
253642,Canal Way,2023-05-30T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
253642,Canal Way,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
253642,Canal Way,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
253642,Canal Way,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
253642,Canal Way,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
253642,Canal Way,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
253642,Canal Way,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
253642,Canal Way,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
253642,Canal Way,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,25.6
253642,Canal Way,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
253642,Canal Way,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
253642,Canal Way,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
253642,Canal Way,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
253642,Canal Way,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
253642,Canal Way,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
253642,Canal Way,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.21
253642,Canal Way,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
253642,Canal Way,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
253642,Canal Way,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
253642,Canal Way,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
253642,Canal Way,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
253642,Canal Way,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
253642,Canal Way,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
253642,Canal Way,2023-05-30T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
253642,Canal Way,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
253642,Canal Way,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
253642,Canal Way,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
253642,Canal Way,2023-05-30T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
253642,Canal Way,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
253642,Canal Way,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
253642,Canal Way,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
253642,Canal Way,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
253642,Canal Way,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
253642,Canal Way,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
253642,Canal Way,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
253642,Canal Way,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,25.6
253642,Canal Way,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
253642,Canal Way,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
253642,Canal Way,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
253642,Canal Way,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
253642,Canal Way,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
253642,Canal Way,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
253642,Canal Way,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.27
253642,Canal Way,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
253642,Canal Way,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
253642,Canal Way,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
253642,Canal Way,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
253642,Canal Way,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
253642,Canal Way,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
253642,Canal Way,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
253642,Canal Way,2023-05-30T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
253642,Canal Way,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
253642,Canal Way,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
253642,Canal Way,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.11
253642,Canal Way,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
253642,Canal Way,2023-05-30T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
253642,Canal Way,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
253642,Canal Way,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
253642,Canal Way,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
253642,Canal Way,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
253642,Canal Way,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
253642,Canal Way,2023-05-30T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
253642,Canal Way,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,25.7
253642,Canal Way,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
253642,Canal Way,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
253642,Canal Way,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
253642,Canal Way,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
253642,Canal Way,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
253642,Canal Way,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
253642,Canal Way,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
253642,Canal Way,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
253642,Canal Way,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
253642,Canal Way,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
253642,Canal Way,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
253642,Canal Way,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
253642,Canal Way,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
253642,Canal Way,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-05-30T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
253642,Canal Way,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
253642,Canal Way,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.93
253642,Canal Way,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
253642,Canal Way,2023-05-30T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
253642,Canal Way,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
253642,Canal Way,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
253642,Canal Way,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
253642,Canal Way,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
253642,Canal Way,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
253642,Canal Way,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
253642,Canal Way,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
253642,Canal Way,2023-05-30T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
253642,Canal Way,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
253642,Canal Way,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,25.8
253642,Canal Way,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
253642,Canal Way,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
253642,Canal Way,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
253642,Canal Way,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
253642,Canal Way,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
253642,Canal Way,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
253642,Canal Way,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.61
253642,Canal Way,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
253642,Canal Way,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
253642,Canal Way,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
253642,Canal Way,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
253642,Canal Way,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
253642,Canal Way,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
253642,Canal Way,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
253642,Canal Way,2023-05-30T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
253642,Canal Way,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
253642,Canal Way,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
253642,Canal Way,2023-05-30T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
253642,Canal Way,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
253642,Canal Way,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
253642,Canal Way,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
253642,Canal Way,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
253642,Canal Way,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
253642,Canal Way,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
253642,Canal Way,2023-05-30T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
253642,Canal Way,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
253642,Canal Way,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,25.9
253642,Canal Way,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
253642,Canal Way,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
253642,Canal Way,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
253642,Canal Way,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
253642,Canal Way,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
253642,Canal Way,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
253642,Canal Way,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.59
253642,Canal Way,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
253642,Canal Way,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
253642,Canal Way,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
253642,Canal Way,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
253642,Canal Way,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
253642,Canal Way,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
253642,Canal Way,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
253642,Canal Way,2023-05-30T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
253642,Canal Way,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
253642,Canal Way,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
253642,Canal Way,2023-05-30T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
253642,Canal Way,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
253642,Canal Way,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
253642,Canal Way,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
253642,Canal Way,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
253642,Canal Way,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
253642,Canal Way,2023-05-30T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
253642,Canal Way,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
253642,Canal Way,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,26.0
253642,Canal Way,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
253642,Canal Way,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
253642,Canal Way,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
253642,Canal Way,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
253642,Canal Way,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.56
253642,Canal Way,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
253642,Canal Way,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
253642,Canal Way,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
253642,Canal Way,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
253642,Canal Way,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
253642,Canal Way,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
253642,Canal Way,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
253642,Canal Way,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
253642,Canal Way,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
253642,Canal Way,2023-05-30T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
253642,Canal Way,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
253642,Canal Way,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
253642,Canal Way,2023-05-30T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
253642,Canal Way,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
253642,Canal Way,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
253642,Canal Way,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
253642,Canal Way,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
253642,Canal Way,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
253642,Canal Way,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
253642,Canal Way,2023-05-30T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
253642,Canal Way,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
253642,Canal Way,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
253642,Canal Way,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
253642,Canal Way,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
253642,Canal Way,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
253642,Canal Way,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.4
253642,Canal Way,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
253642,Canal Way,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
253642,Canal Way,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
253642,Canal Way,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
253642,Canal Way,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
253642,Canal Way,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
253642,Canal Way,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
253642,Canal Way,2023-05-30T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
253642,Canal Way,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
253642,Canal Way,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
253642,Canal Way,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
253642,Canal Way,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
253642,Canal Way,2023-05-30T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
253642,Canal Way,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
253642,Canal Way,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
253642,Canal Way,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
253642,Canal Way,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
253642,Canal Way,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
253642,Canal Way,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
253642,Canal Way,2023-05-30T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
253642,Canal Way,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,26.2
253642,Canal Way,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253642,Canal Way,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
253642,Canal Way,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
253642,Canal Way,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
253642,Canal Way,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.68
253642,Canal Way,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
253642,Canal Way,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.17
253642,Canal Way,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
253642,Canal Way,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
253642,Canal Way,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
253642,Canal Way,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
253642,Canal Way,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
253642,Canal Way,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
253642,Canal Way,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
253642,Canal Way,2023-05-30T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
253642,Canal Way,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
253642,Canal Way,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
253642,Canal Way,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
253642,Canal Way,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
253642,Canal Way,2023-05-30T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
253642,Canal Way,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
253642,Canal Way,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
253642,Canal Way,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
253642,Canal Way,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
253642,Canal Way,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
253642,Canal Way,2023-05-30T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
253642,Canal Way,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
253642,Canal Way,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253642,Canal Way,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
253642,Canal Way,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253642,Canal Way,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
253642,Canal Way,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
253642,Canal Way,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
253642,Canal Way,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
253642,Canal Way,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.85
253642,Canal Way,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
253642,Canal Way,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
253642,Canal Way,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
253642,Canal Way,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
253642,Canal Way,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
253642,Canal Way,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
253642,Canal Way,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
253642,Canal Way,2023-05-30T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
253642,Canal Way,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
253642,Canal Way,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
253642,Canal Way,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
253642,Canal Way,2023-05-30T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
253642,Canal Way,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
253642,Canal Way,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
253642,Canal Way,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
253642,Canal Way,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
253642,Canal Way,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
253642,Canal Way,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
253642,Canal Way,2023-05-30T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
253642,Canal Way,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
253642,Canal Way,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,26.4
253642,Canal Way,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
253642,Canal Way,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253642,Canal Way,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
253642,Canal Way,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
253642,Canal Way,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.61
253642,Canal Way,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
253642,Canal Way,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.69
253642,Canal Way,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
253642,Canal Way,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
253642,Canal Way,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
253642,Canal Way,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
253642,Canal Way,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
253642,Canal Way,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
253642,Canal Way,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
253642,Canal Way,2023-05-30T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
253642,Canal Way,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
253642,Canal Way,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
253642,Canal Way,2023-05-30T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
253642,Canal Way,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
253642,Canal Way,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
253642,Canal Way,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
253642,Canal Way,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
253642,Canal Way,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
253642,Canal Way,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
253642,Canal Way,2023-05-30T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
253642,Canal Way,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,26.4
253642,Canal Way,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253642,Canal Way,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
253642,Canal Way,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
253642,Canal Way,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253642,Canal Way,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
253642,Canal Way,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
253642,Canal Way,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
253642,Canal Way,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
253642,Canal Way,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
253642,Canal Way,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
253642,Canal Way,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
253642,Canal Way,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
