Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
253642,Canal Way,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
253642,Canal Way,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
253642,Canal Way,2023-05-30T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
253642,Canal Way,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
253642,Canal Way,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
253642,Canal Way,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
253642,Canal Way,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
253642,Canal Way,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
253642,Canal Way,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
253642,Canal Way,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
253642,Canal Way,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,27.6
253642,Canal Way,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253642,Canal Way,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
253642,Canal Way,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253642,Canal Way,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
253642,Canal Way,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253642,Canal Way,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
253642,Canal Way,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
253642,Canal Way,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.64
253642,Canal Way,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
253642,Canal Way,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.46
253642,Canal Way,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
253642,Canal Way,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
253642,Canal Way,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
253642,Canal Way,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
253642,Canal Way,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
253642,Canal Way,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
253642,Canal Way,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
253642,Canal Way,2023-05-30T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
253642,Canal Way,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
253642,Canal Way,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
253642,Canal Way,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
253642,Canal Way,2023-05-30T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
253642,Canal Way,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
253642,Canal Way,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
253642,Canal Way,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
253642,Canal Way,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
253642,Canal Way,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
253642,Canal Way,2023-05-30T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
253642,Canal Way,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,27.7
253642,Canal Way,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253642,Canal Way,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
253642,Canal Way,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253642,Canal Way,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
253642,Canal Way,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253642,Canal Way,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
253642,Canal Way,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
253642,Canal Way,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
253642,Canal Way,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.86
253642,Canal Way,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
253642,Canal Way,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
253642,Canal Way,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
253642,Canal Way,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
253642,Canal Way,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
253642,Canal Way,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
253642,Canal Way,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
253642,Canal Way,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
253642,Canal Way,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-05-30T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
253642,Canal Way,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
253642,Canal Way,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
253642,Canal Way,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
253642,Canal Way,2023-05-30T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
253642,Canal Way,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
253642,Canal Way,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
253642,Canal Way,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
253642,Canal Way,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
253642,Canal Way,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
253642,Canal Way,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-05-30T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
253642,Canal Way,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,27.8
253642,Canal Way,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253642,Canal Way,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
253642,Canal Way,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253642,Canal Way,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
253642,Canal Way,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253642,Canal Way,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
253642,Canal Way,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
253642,Canal Way,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
253642,Canal Way,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
253642,Canal Way,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
253642,Canal Way,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
253642,Canal Way,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
253642,Canal Way,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
253642,Canal Way,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
253642,Canal Way,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
253642,Canal Way,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
253642,Canal Way,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-05-30T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
253642,Canal Way,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
253642,Canal Way,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
253642,Canal Way,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
253642,Canal Way,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
253642,Canal Way,2023-05-30T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
253642,Canal Way,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
253642,Canal Way,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
253642,Canal Way,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
253642,Canal Way,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
253642,Canal Way,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
253642,Canal Way,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
253642,Canal Way,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,27.8
253642,Canal Way,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
253642,Canal Way,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
253642,Canal Way,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253642,Canal Way,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
253642,Canal Way,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253642,Canal Way,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
253642,Canal Way,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
253642,Canal Way,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
253642,Canal Way,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
253642,Canal Way,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
253642,Canal Way,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
253642,Canal Way,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
253642,Canal Way,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
253642,Canal Way,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
253642,Canal Way,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
253642,Canal Way,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
253642,Canal Way,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
253642,Canal Way,2023-05-30T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
253642,Canal Way,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
253642,Canal Way,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
253642,Canal Way,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
253642,Canal Way,2023-05-30T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
253642,Canal Way,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
253642,Canal Way,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
253642,Canal Way,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
253642,Canal Way,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
253642,Canal Way,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
253642,Canal Way,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
253642,Canal Way,2023-05-30T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
253642,Canal Way,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,27.9
253642,Canal Way,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
253642,Canal Way,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
253642,Canal Way,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253642,Canal Way,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
253642,Canal Way,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253642,Canal Way,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
253642,Canal Way,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
253642,Canal Way,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
253642,Canal Way,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
253642,Canal Way,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
253642,Canal Way,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.41
253642,Canal Way,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
253642,Canal Way,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
253642,Canal Way,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
253642,Canal Way,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
253642,Canal Way,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
253642,Canal Way,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
253642,Canal Way,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
253642,Canal Way,2023-05-30T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
253642,Canal Way,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
253642,Canal Way,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
253642,Canal Way,2023-05-30T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
253642,Canal Way,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
253642,Canal Way,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
253642,Canal Way,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
253642,Canal Way,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
253642,Canal Way,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
253642,Canal Way,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-05-30T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
253642,Canal Way,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,27.9
253642,Canal Way,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253642,Canal Way,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
253642,Canal Way,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253642,Canal Way,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
253642,Canal Way,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253642,Canal Way,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
253642,Canal Way,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
253642,Canal Way,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
253642,Canal Way,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.67
253642,Canal Way,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
253642,Canal Way,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
253642,Canal Way,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
253642,Canal Way,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
253642,Canal Way,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
253642,Canal Way,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
253642,Canal Way,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
253642,Canal Way,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
253642,Canal Way,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
253642,Canal Way,2023-05-30T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
253642,Canal Way,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
253642,Canal Way,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
253642,Canal Way,2023-05-30T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
253642,Canal Way,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
253642,Canal Way,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
253642,Canal Way,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
253642,Canal Way,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
253642,Canal Way,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
253642,Canal Way,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
253642,Canal Way,2023-05-30T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
253642,Canal Way,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
253642,Canal Way,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,28.0
253642,Canal Way,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
253642,Canal Way,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
253642,Canal Way,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253642,Canal Way,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
253642,Canal Way,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
253642,Canal Way,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
253642,Canal Way,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
253642,Canal Way,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
253642,Canal Way,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
253642,Canal Way,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
253642,Canal Way,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
253642,Canal Way,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
253642,Canal Way,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
253642,Canal Way,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
253642,Canal Way,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
253642,Canal Way,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
253642,Canal Way,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
253642,Canal Way,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
253642,Canal Way,2023-05-30T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
253642,Canal Way,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
253642,Canal Way,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
253642,Canal Way,2023-05-30T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
253642,Canal Way,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
253642,Canal Way,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
253642,Canal Way,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
253642,Canal Way,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
253642,Canal Way,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
253642,Canal Way,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
253642,Canal Way,2023-05-30T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
253642,Canal Way,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,28.1
253642,Canal Way,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
253642,Canal Way,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
253642,Canal Way,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253642,Canal Way,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
253642,Canal Way,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253642,Canal Way,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
253642,Canal Way,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
253642,Canal Way,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.17
253642,Canal Way,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
253642,Canal Way,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
253642,Canal Way,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
253642,Canal Way,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
253642,Canal Way,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
253642,Canal Way,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
253642,Canal Way,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
253642,Canal Way,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
253642,Canal Way,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
253642,Canal Way,2023-05-30T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
253642,Canal Way,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
253642,Canal Way,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
253642,Canal Way,2023-05-30T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
253642,Canal Way,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
253642,Canal Way,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
253642,Canal Way,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
253642,Canal Way,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
253642,Canal Way,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
253642,Canal Way,2023-05-30T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
253642,Canal Way,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,28.1
253642,Canal Way,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253642,Canal Way,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
253642,Canal Way,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253642,Canal Way,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
253642,Canal Way,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253642,Canal Way,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
253642,Canal Way,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
253642,Canal Way,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
253642,Canal Way,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
253642,Canal Way,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
253642,Canal Way,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.83
253642,Canal Way,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
253642,Canal Way,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
253642,Canal Way,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
253642,Canal Way,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
253642,Canal Way,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
253642,Canal Way,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
253642,Canal Way,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
253642,Canal Way,2023-05-30T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
253642,Canal Way,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
253642,Canal Way,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
253642,Canal Way,2023-05-30T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
253642,Canal Way,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
253642,Canal Way,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
253642,Canal Way,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
253642,Canal Way,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
253642,Canal Way,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
253642,Canal Way,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
253642,Canal Way,2023-05-30T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
253642,Canal Way,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,28.2
253642,Canal Way,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
253642,Canal Way,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
253642,Canal Way,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253642,Canal Way,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
253642,Canal Way,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
253642,Canal Way,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
253642,Canal Way,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
253642,Canal Way,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
253642,Canal Way,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
253642,Canal Way,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.67
253642,Canal Way,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.07
253642,Canal Way,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
253642,Canal Way,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
253642,Canal Way,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
253642,Canal Way,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
253642,Canal Way,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
253642,Canal Way,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
253642,Canal Way,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
253642,Canal Way,2023-05-31T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
253642,Canal Way,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
253642,Canal Way,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
253642,Canal Way,2023-05-31T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
253642,Canal Way,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
253642,Canal Way,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
253642,Canal Way,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
253642,Canal Way,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
253642,Canal Way,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
253642,Canal Way,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
253642,Canal Way,2023-05-31T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
253642,Canal Way,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,28.3
253642,Canal Way,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253642,Canal Way,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
253642,Canal Way,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
253642,Canal Way,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253642,Canal Way,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
253642,Canal Way,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
253642,Canal Way,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
253642,Canal Way,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
253642,Canal Way,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
253642,Canal Way,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.79
253642,Canal Way,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
253642,Canal Way,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
253642,Canal Way,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
253642,Canal Way,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
253642,Canal Way,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
253642,Canal Way,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
253642,Canal Way,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
253642,Canal Way,2023-05-31T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
253642,Canal Way,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
253642,Canal Way,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
253642,Canal Way,2023-05-31T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
253642,Canal Way,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
253642,Canal Way,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
253642,Canal Way,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
253642,Canal Way,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
253642,Canal Way,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
253642,Canal Way,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
253642,Canal Way,2023-05-31T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
253642,Canal Way,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,28.3
253642,Canal Way,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253642,Canal Way,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
253642,Canal Way,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
253642,Canal Way,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253642,Canal Way,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
253642,Canal Way,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
253642,Canal Way,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
253642,Canal Way,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.19
253642,Canal Way,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.48
253642,Canal Way,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
253642,Canal Way,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
253642,Canal Way,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
253642,Canal Way,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
253642,Canal Way,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
253642,Canal Way,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
253642,Canal Way,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
253642,Canal Way,2023-05-31T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
253642,Canal Way,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
253642,Canal Way,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
253642,Canal Way,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
253642,Canal Way,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
253642,Canal Way,2023-05-31T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
253642,Canal Way,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
253642,Canal Way,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
253642,Canal Way,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
