Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
253642,Canal Way,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
253642,Canal Way,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
253642,Canal Way,2023-05-31T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
253642,Canal Way,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,28.3
253642,Canal Way,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253642,Canal Way,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
253642,Canal Way,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
253642,Canal Way,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253642,Canal Way,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
253642,Canal Way,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
253642,Canal Way,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
253642,Canal Way,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
253642,Canal Way,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
253642,Canal Way,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
253642,Canal Way,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
253642,Canal Way,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
253642,Canal Way,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
253642,Canal Way,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
253642,Canal Way,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
253642,Canal Way,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
253642,Canal Way,2023-05-31T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
253642,Canal Way,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
253642,Canal Way,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
253642,Canal Way,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
253642,Canal Way,2023-05-31T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
253642,Canal Way,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
253642,Canal Way,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
253642,Canal Way,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
253642,Canal Way,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
253642,Canal Way,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
253642,Canal Way,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
253642,Canal Way,2023-05-31T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
253642,Canal Way,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,28.4
253642,Canal Way,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253642,Canal Way,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
253642,Canal Way,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
253642,Canal Way,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253642,Canal Way,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
253642,Canal Way,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
253642,Canal Way,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
253642,Canal Way,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
253642,Canal Way,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
253642,Canal Way,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
253642,Canal Way,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
253642,Canal Way,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
253642,Canal Way,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
253642,Canal Way,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
253642,Canal Way,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
253642,Canal Way,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
253642,Canal Way,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
253642,Canal Way,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
253642,Canal Way,2023-05-31T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
253642,Canal Way,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
253642,Canal Way,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
253642,Canal Way,2023-05-31T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
253642,Canal Way,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
253642,Canal Way,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
253642,Canal Way,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
253642,Canal Way,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
253642,Canal Way,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
253642,Canal Way,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
253642,Canal Way,2023-05-31T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
253642,Canal Way,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,28.4
253642,Canal Way,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253642,Canal Way,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
253642,Canal Way,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253642,Canal Way,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
253642,Canal Way,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253642,Canal Way,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
253642,Canal Way,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
253642,Canal Way,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
253642,Canal Way,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.15
253642,Canal Way,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.36
253642,Canal Way,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
253642,Canal Way,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
253642,Canal Way,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
253642,Canal Way,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
253642,Canal Way,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
253642,Canal Way,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
253642,Canal Way,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
253642,Canal Way,2023-05-31T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
253642,Canal Way,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
253642,Canal Way,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
253642,Canal Way,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
253642,Canal Way,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
253642,Canal Way,2023-05-31T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
253642,Canal Way,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
253642,Canal Way,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
253642,Canal Way,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
253642,Canal Way,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
253642,Canal Way,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
253642,Canal Way,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
253642,Canal Way,2023-05-31T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
253642,Canal Way,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
253642,Canal Way,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,28.4
253642,Canal Way,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253642,Canal Way,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
253642,Canal Way,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
253642,Canal Way,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253642,Canal Way,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
253642,Canal Way,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
253642,Canal Way,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
253642,Canal Way,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
253642,Canal Way,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
253642,Canal Way,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
253642,Canal Way,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
253642,Canal Way,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
253642,Canal Way,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
253642,Canal Way,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
253642,Canal Way,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
253642,Canal Way,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
253642,Canal Way,2023-05-31T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
253642,Canal Way,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
253642,Canal Way,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
253642,Canal Way,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
253642,Canal Way,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
253642,Canal Way,2023-05-31T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
253642,Canal Way,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
253642,Canal Way,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
253642,Canal Way,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
253642,Canal Way,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
253642,Canal Way,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
253642,Canal Way,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
253642,Canal Way,2023-05-31T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
253642,Canal Way,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
253642,Canal Way,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,28.5
253642,Canal Way,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253642,Canal Way,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
253642,Canal Way,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253642,Canal Way,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
253642,Canal Way,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253642,Canal Way,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
253642,Canal Way,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
253642,Canal Way,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
253642,Canal Way,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
253642,Canal Way,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
253642,Canal Way,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
253642,Canal Way,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
253642,Canal Way,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
253642,Canal Way,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
253642,Canal Way,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
253642,Canal Way,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
253642,Canal Way,2023-05-31T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
253642,Canal Way,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
253642,Canal Way,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
253642,Canal Way,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
253642,Canal Way,2023-05-31T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
253642,Canal Way,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
253642,Canal Way,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
253642,Canal Way,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
253642,Canal Way,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
253642,Canal Way,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
253642,Canal Way,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
253642,Canal Way,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
253642,Canal Way,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
253642,Canal Way,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,28.5
253642,Canal Way,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253642,Canal Way,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
253642,Canal Way,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
253642,Canal Way,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253642,Canal Way,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
253642,Canal Way,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
253642,Canal Way,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
253642,Canal Way,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
253642,Canal Way,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
253642,Canal Way,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
253642,Canal Way,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
253642,Canal Way,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
253642,Canal Way,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
253642,Canal Way,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
253642,Canal Way,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
253642,Canal Way,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
253642,Canal Way,2023-05-31T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
253642,Canal Way,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
253642,Canal Way,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
253642,Canal Way,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
253642,Canal Way,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
253642,Canal Way,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
253642,Canal Way,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
253642,Canal Way,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
253642,Canal Way,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
253642,Canal Way,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
253642,Canal Way,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
253642,Canal Way,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
253642,Canal Way,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,28.6
253642,Canal Way,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253642,Canal Way,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
253642,Canal Way,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
253642,Canal Way,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253642,Canal Way,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
253642,Canal Way,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
253642,Canal Way,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
253642,Canal Way,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.89
253642,Canal Way,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
253642,Canal Way,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
253642,Canal Way,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
253642,Canal Way,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
253642,Canal Way,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
253642,Canal Way,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
253642,Canal Way,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
253642,Canal Way,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
253642,Canal Way,2023-05-31T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
253642,Canal Way,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
253642,Canal Way,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
253642,Canal Way,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
253642,Canal Way,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
253642,Canal Way,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
253642,Canal Way,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
253642,Canal Way,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
253642,Canal Way,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
253642,Canal Way,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
253642,Canal Way,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
253642,Canal Way,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
253642,Canal Way,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
253642,Canal Way,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,28.7
253642,Canal Way,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
253642,Canal Way,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
253642,Canal Way,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
253642,Canal Way,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
253642,Canal Way,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
253642,Canal Way,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
253642,Canal Way,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
253642,Canal Way,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
253642,Canal Way,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
253642,Canal Way,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
253642,Canal Way,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
253642,Canal Way,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
253642,Canal Way,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
253642,Canal Way,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
253642,Canal Way,2023-05-31T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
253642,Canal Way,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
253642,Canal Way,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
253642,Canal Way,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
253642,Canal Way,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
253642,Canal Way,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
253642,Canal Way,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
253642,Canal Way,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
253642,Canal Way,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
253642,Canal Way,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
253642,Canal Way,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
253642,Canal Way,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
253642,Canal Way,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
253642,Canal Way,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
253642,Canal Way,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
253642,Canal Way,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
253642,Canal Way,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.49
253642,Canal Way,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
253642,Canal Way,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.95
253642,Canal Way,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
253642,Canal Way,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
253642,Canal Way,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
253642,Canal Way,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
253642,Canal Way,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
253642,Canal Way,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
253642,Canal Way,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
253642,Canal Way,2023-05-31T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
253642,Canal Way,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
253642,Canal Way,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
253642,Canal Way,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
253642,Canal Way,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
253642,Canal Way,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
253642,Canal Way,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
253642,Canal Way,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
253642,Canal Way,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
253642,Canal Way,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
253642,Canal Way,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
253642,Canal Way,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
253642,Canal Way,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
253642,Canal Way,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
253642,Canal Way,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
253642,Canal Way,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
253642,Canal Way,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
253642,Canal Way,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
253642,Canal Way,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
253642,Canal Way,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.02
253642,Canal Way,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.72
253642,Canal Way,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
253642,Canal Way,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
253642,Canal Way,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
253642,Canal Way,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
253642,Canal Way,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
253642,Canal Way,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
253642,Canal Way,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
253642,Canal Way,2023-05-31T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
253642,Canal Way,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
253642,Canal Way,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
253642,Canal Way,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
253642,Canal Way,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
253642,Canal Way,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
253642,Canal Way,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
253642,Canal Way,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
253642,Canal Way,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
253642,Canal Way,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
253642,Canal Way,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
253642,Canal Way,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
253642,Canal Way,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
253642,Canal Way,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
253642,Canal Way,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
253642,Canal Way,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
253642,Canal Way,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
253642,Canal Way,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
253642,Canal Way,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
253642,Canal Way,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.83
253642,Canal Way,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.86
253642,Canal Way,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
253642,Canal Way,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
253642,Canal Way,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
253642,Canal Way,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
253642,Canal Way,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
253642,Canal Way,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
253642,Canal Way,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
253642,Canal Way,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
253642,Canal Way,2023-05-31T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
253642,Canal Way,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
253642,Canal Way,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
253642,Canal Way,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
253642,Canal Way,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
253642,Canal Way,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
253642,Canal Way,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
253642,Canal Way,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
253642,Canal Way,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
253642,Canal Way,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
253642,Canal Way,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
253642,Canal Way,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
253642,Canal Way,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
253642,Canal Way,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
253642,Canal Way,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
253642,Canal Way,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
253642,Canal Way,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
253642,Canal Way,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
253642,Canal Way,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
253642,Canal Way,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
253642,Canal Way,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
253642,Canal Way,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
253642,Canal Way,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
253642,Canal Way,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
253642,Canal Way,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
253642,Canal Way,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
253642,Canal Way,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
253642,Canal Way,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
253642,Canal Way,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
253642,Canal Way,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
253642,Canal Way,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
253642,Canal Way,2023-05-31T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
253642,Canal Way,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
253642,Canal Way,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
253642,Canal Way,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
253642,Canal Way,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
253642,Canal Way,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
253642,Canal Way,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
253642,Canal Way,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
253642,Canal Way,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
253642,Canal Way,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
253642,Canal Way,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
253642,Canal Way,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
253642,Canal Way,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
