Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
253642,Canal Way,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
253642,Canal Way,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
253642,Canal Way,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
253642,Canal Way,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
253642,Canal Way,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
253642,Canal Way,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
253642,Canal Way,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
253642,Canal Way,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
253642,Canal Way,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
253642,Canal Way,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
253642,Canal Way,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
253642,Canal Way,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
253642,Canal Way,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
253642,Canal Way,2023-05-31T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
253642,Canal Way,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
253642,Canal Way,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
253642,Canal Way,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
253642,Canal Way,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
253642,Canal Way,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
253642,Canal Way,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
253642,Canal Way,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
253642,Canal Way,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
253642,Canal Way,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
253642,Canal Way,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
253642,Canal Way,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
253642,Canal Way,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
253642,Canal Way,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
253642,Canal Way,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
253642,Canal Way,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
253642,Canal Way,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
253642,Canal Way,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253642,Canal Way,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
253642,Canal Way,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
253642,Canal Way,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.46
253642,Canal Way,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
253642,Canal Way,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
253642,Canal Way,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
253642,Canal Way,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
253642,Canal Way,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
253642,Canal Way,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
253642,Canal Way,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
253642,Canal Way,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
253642,Canal Way,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
253642,Canal Way,2023-05-31T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
253642,Canal Way,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
253642,Canal Way,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
253642,Canal Way,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
253642,Canal Way,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
253642,Canal Way,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
253642,Canal Way,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
253642,Canal Way,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
253642,Canal Way,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
253642,Canal Way,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
253642,Canal Way,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
253642,Canal Way,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
253642,Canal Way,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
253642,Canal Way,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
253642,Canal Way,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
253642,Canal Way,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
253642,Canal Way,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
253642,Canal Way,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
253642,Canal Way,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
253642,Canal Way,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
253642,Canal Way,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
253642,Canal Way,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
253642,Canal Way,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
253642,Canal Way,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
253642,Canal Way,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
253642,Canal Way,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
253642,Canal Way,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
253642,Canal Way,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
253642,Canal Way,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
253642,Canal Way,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
253642,Canal Way,2023-05-31T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
253642,Canal Way,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
253642,Canal Way,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
253642,Canal Way,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
253642,Canal Way,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
253642,Canal Way,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
253642,Canal Way,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
253642,Canal Way,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
253642,Canal Way,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
253642,Canal Way,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
253642,Canal Way,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
253642,Canal Way,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
253642,Canal Way,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
253642,Canal Way,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
253642,Canal Way,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
253642,Canal Way,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
253642,Canal Way,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
253642,Canal Way,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
253642,Canal Way,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
253642,Canal Way,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
253642,Canal Way,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
253642,Canal Way,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
253642,Canal Way,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
253642,Canal Way,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
253642,Canal Way,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
253642,Canal Way,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
253642,Canal Way,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
253642,Canal Way,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
253642,Canal Way,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
253642,Canal Way,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
253642,Canal Way,2023-05-31T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
253642,Canal Way,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
253642,Canal Way,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
253642,Canal Way,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
253642,Canal Way,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
253642,Canal Way,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
253642,Canal Way,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
253642,Canal Way,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
253642,Canal Way,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
253642,Canal Way,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
253642,Canal Way,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
253642,Canal Way,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
253642,Canal Way,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
253642,Canal Way,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
253642,Canal Way,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
253642,Canal Way,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
253642,Canal Way,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
253642,Canal Way,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
253642,Canal Way,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
253642,Canal Way,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
253642,Canal Way,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
253642,Canal Way,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
253642,Canal Way,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
253642,Canal Way,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
253642,Canal Way,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
253642,Canal Way,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
253642,Canal Way,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
253642,Canal Way,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
253642,Canal Way,2023-05-31T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
253642,Canal Way,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
253642,Canal Way,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
253642,Canal Way,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
253642,Canal Way,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
253642,Canal Way,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
253642,Canal Way,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
253642,Canal Way,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
253642,Canal Way,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
253642,Canal Way,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
253642,Canal Way,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
253642,Canal Way,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
253642,Canal Way,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
253642,Canal Way,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
253642,Canal Way,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
253642,Canal Way,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
253642,Canal Way,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
253642,Canal Way,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
253642,Canal Way,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
253642,Canal Way,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
253642,Canal Way,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
253642,Canal Way,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
253642,Canal Way,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
253642,Canal Way,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
253642,Canal Way,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
253642,Canal Way,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
253642,Canal Way,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
253642,Canal Way,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
253642,Canal Way,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
253642,Canal Way,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
253642,Canal Way,2023-05-31T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
253642,Canal Way,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
253642,Canal Way,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
253642,Canal Way,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
253642,Canal Way,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
253642,Canal Way,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
253642,Canal Way,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
253642,Canal Way,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
253642,Canal Way,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
253642,Canal Way,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
253642,Canal Way,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
253642,Canal Way,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
253642,Canal Way,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
253642,Canal Way,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
253642,Canal Way,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
253642,Canal Way,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
253642,Canal Way,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
253642,Canal Way,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
253642,Canal Way,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
253642,Canal Way,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
253642,Canal Way,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
253642,Canal Way,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
253642,Canal Way,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
253642,Canal Way,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
253642,Canal Way,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
253642,Canal Way,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
253642,Canal Way,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
253642,Canal Way,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
253642,Canal Way,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
253642,Canal Way,2023-05-31T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
253642,Canal Way,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
253642,Canal Way,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
253642,Canal Way,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
253642,Canal Way,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
253642,Canal Way,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
253642,Canal Way,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
253642,Canal Way,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
253642,Canal Way,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
253642,Canal Way,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
253642,Canal Way,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
253642,Canal Way,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
253642,Canal Way,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
253642,Canal Way,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
253642,Canal Way,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,29.2
253642,Canal Way,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
253642,Canal Way,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
253642,Canal Way,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
253642,Canal Way,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
253642,Canal Way,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
253642,Canal Way,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
253642,Canal Way,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
253642,Canal Way,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
253642,Canal Way,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
253642,Canal Way,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
253642,Canal Way,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
253642,Canal Way,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
253642,Canal Way,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
253642,Canal Way,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
253642,Canal Way,2023-05-31T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
253642,Canal Way,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
253642,Canal Way,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
253642,Canal Way,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.05
253642,Canal Way,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
253642,Canal Way,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
253642,Canal Way,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
253642,Canal Way,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
253642,Canal Way,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
253642,Canal Way,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
253642,Canal Way,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
253642,Canal Way,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
253642,Canal Way,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
253642,Canal Way,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
253642,Canal Way,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,29.2
253642,Canal Way,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
253642,Canal Way,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
253642,Canal Way,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
253642,Canal Way,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
253642,Canal Way,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
253642,Canal Way,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
253642,Canal Way,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
253642,Canal Way,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
253642,Canal Way,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
253642,Canal Way,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
253642,Canal Way,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
253642,Canal Way,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
253642,Canal Way,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
253642,Canal Way,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
253642,Canal Way,2023-05-31T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
253642,Canal Way,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
253642,Canal Way,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
253642,Canal Way,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
253642,Canal Way,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
253642,Canal Way,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
253642,Canal Way,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
253642,Canal Way,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
253642,Canal Way,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
253642,Canal Way,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
253642,Canal Way,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
253642,Canal Way,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
253642,Canal Way,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
253642,Canal Way,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
253642,Canal Way,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
253642,Canal Way,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,29.2
253642,Canal Way,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
253642,Canal Way,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
253642,Canal Way,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
253642,Canal Way,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
253642,Canal Way,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.1
253642,Canal Way,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
253642,Canal Way,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
253642,Canal Way,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
253642,Canal Way,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
253642,Canal Way,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
253642,Canal Way,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
253642,Canal Way,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
253642,Canal Way,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
253642,Canal Way,2023-05-31T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
253642,Canal Way,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
253642,Canal Way,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
253642,Canal Way,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.34
253642,Canal Way,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
253642,Canal Way,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
253642,Canal Way,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
253642,Canal Way,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
253642,Canal Way,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
253642,Canal Way,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
253642,Canal Way,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
253642,Canal Way,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
253642,Canal Way,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
253642,Canal Way,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
253642,Canal Way,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
253642,Canal Way,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,29.3
253642,Canal Way,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
253642,Canal Way,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
253642,Canal Way,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
253642,Canal Way,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
253642,Canal Way,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
253642,Canal Way,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
253642,Canal Way,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
253642,Canal Way,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
253642,Canal Way,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
253642,Canal Way,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
253642,Canal Way,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
253642,Canal Way,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
253642,Canal Way,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
253642,Canal Way,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
253642,Canal Way,2023-05-31T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
253642,Canal Way,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
253642,Canal Way,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
253642,Canal Way,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.43
253642,Canal Way,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
253642,Canal Way,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
253642,Canal Way,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
253642,Canal Way,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
253642,Canal Way,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
253642,Canal Way,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
253642,Canal Way,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
253642,Canal Way,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
253642,Canal Way,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
253642,Canal Way,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
253642,Canal Way,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,29.3
253642,Canal Way,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
253642,Canal Way,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
253642,Canal Way,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
253642,Canal Way,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
253642,Canal Way,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
253642,Canal Way,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
253642,Canal Way,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
253642,Canal Way,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
253642,Canal Way,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
253642,Canal Way,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
253642,Canal Way,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
253642,Canal Way,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
253642,Canal Way,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
253642,Canal Way,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
253642,Canal Way,2023-05-31T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
253642,Canal Way,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
253642,Canal Way,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
253642,Canal Way,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
253642,Canal Way,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.3
253642,Canal Way,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
253642,Canal Way,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
253642,Canal Way,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
253642,Canal Way,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
253642,Canal Way,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
253642,Canal Way,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
253642,Canal Way,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
253642,Canal Way,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
253642,Canal Way,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
253642,Canal Way,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
253642,Canal Way,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
253642,Canal Way,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,29.3
253642,Canal Way,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
253642,Canal Way,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
253642,Canal Way,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
253642,Canal Way,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
