Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
253642,Canal Way,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
253642,Canal Way,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
253642,Canal Way,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
253642,Canal Way,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
253642,Canal Way,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
253642,Canal Way,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
253642,Canal Way,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
253642,Canal Way,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
253642,Canal Way,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
253642,Canal Way,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
253642,Canal Way,2023-05-31T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
253642,Canal Way,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
253642,Canal Way,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
253642,Canal Way,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
253642,Canal Way,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.92
253642,Canal Way,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
253642,Canal Way,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
253642,Canal Way,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
253642,Canal Way,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
253642,Canal Way,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
253642,Canal Way,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
253642,Canal Way,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
253642,Canal Way,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
253642,Canal Way,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
253642,Canal Way,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
253642,Canal Way,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
253642,Canal Way,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,29.3
253642,Canal Way,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
253642,Canal Way,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
253642,Canal Way,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
253642,Canal Way,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
253642,Canal Way,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
253642,Canal Way,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
253642,Canal Way,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.89
253642,Canal Way,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
253642,Canal Way,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
253642,Canal Way,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
253642,Canal Way,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
253642,Canal Way,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
253642,Canal Way,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
253642,Canal Way,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
253642,Canal Way,2023-05-31T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
253642,Canal Way,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
253642,Canal Way,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
253642,Canal Way,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
253642,Canal Way,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
253642,Canal Way,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
253642,Canal Way,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
253642,Canal Way,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
253642,Canal Way,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
253642,Canal Way,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
253642,Canal Way,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
253642,Canal Way,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
253642,Canal Way,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
253642,Canal Way,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
253642,Canal Way,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
253642,Canal Way,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
253642,Canal Way,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,29.3
253642,Canal Way,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
253642,Canal Way,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
253642,Canal Way,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
253642,Canal Way,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
253642,Canal Way,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
253642,Canal Way,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
253642,Canal Way,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
253642,Canal Way,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
253642,Canal Way,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
253642,Canal Way,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
253642,Canal Way,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
253642,Canal Way,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
253642,Canal Way,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
253642,Canal Way,2023-05-31T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
253642,Canal Way,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
253642,Canal Way,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
253642,Canal Way,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
253642,Canal Way,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
253642,Canal Way,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
253642,Canal Way,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
253642,Canal Way,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
253642,Canal Way,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
253642,Canal Way,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
253642,Canal Way,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
253642,Canal Way,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
253642,Canal Way,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
253642,Canal Way,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
253642,Canal Way,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,29.3
253642,Canal Way,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
253642,Canal Way,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
253642,Canal Way,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
253642,Canal Way,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
253642,Canal Way,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
253642,Canal Way,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
253642,Canal Way,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
253642,Canal Way,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
253642,Canal Way,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
253642,Canal Way,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
253642,Canal Way,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
253642,Canal Way,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
253642,Canal Way,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
253642,Canal Way,2023-05-31T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
253642,Canal Way,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
253642,Canal Way,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
253642,Canal Way,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
253642,Canal Way,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
253642,Canal Way,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
253642,Canal Way,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
253642,Canal Way,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
253642,Canal Way,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
253642,Canal Way,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
253642,Canal Way,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
253642,Canal Way,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
253642,Canal Way,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
253642,Canal Way,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
253642,Canal Way,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
253642,Canal Way,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,29.3
253642,Canal Way,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
253642,Canal Way,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
253642,Canal Way,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
253642,Canal Way,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
253642,Canal Way,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
253642,Canal Way,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
253642,Canal Way,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
253642,Canal Way,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
253642,Canal Way,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
253642,Canal Way,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
253642,Canal Way,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
253642,Canal Way,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
253642,Canal Way,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
253642,Canal Way,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
253642,Canal Way,2023-05-31T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
253642,Canal Way,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
253642,Canal Way,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
253642,Canal Way,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
253642,Canal Way,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
253642,Canal Way,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
253642,Canal Way,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
253642,Canal Way,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
253642,Canal Way,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
253642,Canal Way,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
253642,Canal Way,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
253642,Canal Way,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
253642,Canal Way,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
253642,Canal Way,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
253642,Canal Way,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
253642,Canal Way,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,29.2
253642,Canal Way,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
253642,Canal Way,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
253642,Canal Way,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
253642,Canal Way,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
253642,Canal Way,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
253642,Canal Way,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
253642,Canal Way,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
253642,Canal Way,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
253642,Canal Way,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
253642,Canal Way,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
253642,Canal Way,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
253642,Canal Way,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
253642,Canal Way,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
253642,Canal Way,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
253642,Canal Way,2023-05-31T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
253642,Canal Way,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
253642,Canal Way,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
253642,Canal Way,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
253642,Canal Way,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
253642,Canal Way,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
253642,Canal Way,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
253642,Canal Way,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
253642,Canal Way,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
253642,Canal Way,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
253642,Canal Way,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
253642,Canal Way,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
253642,Canal Way,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
253642,Canal Way,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
253642,Canal Way,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
253642,Canal Way,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
253642,Canal Way,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,29.2
253642,Canal Way,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
253642,Canal Way,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
253642,Canal Way,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
253642,Canal Way,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
253642,Canal Way,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
253642,Canal Way,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.92
253642,Canal Way,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
253642,Canal Way,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
253642,Canal Way,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
253642,Canal Way,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
253642,Canal Way,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
253642,Canal Way,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
253642,Canal Way,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
253642,Canal Way,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
253642,Canal Way,2023-05-31T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
253642,Canal Way,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
253642,Canal Way,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
253642,Canal Way,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
253642,Canal Way,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
253642,Canal Way,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
253642,Canal Way,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
253642,Canal Way,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
253642,Canal Way,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
253642,Canal Way,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
253642,Canal Way,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
253642,Canal Way,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
253642,Canal Way,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
253642,Canal Way,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
253642,Canal Way,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
253642,Canal Way,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
253642,Canal Way,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
253642,Canal Way,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,29.2
253642,Canal Way,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
253642,Canal Way,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
253642,Canal Way,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
253642,Canal Way,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
253642,Canal Way,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
253642,Canal Way,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
253642,Canal Way,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
253642,Canal Way,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
253642,Canal Way,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
253642,Canal Way,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
253642,Canal Way,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
253642,Canal Way,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
253642,Canal Way,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
253642,Canal Way,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
253642,Canal Way,2023-05-31T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
253642,Canal Way,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
253642,Canal Way,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
253642,Canal Way,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
253642,Canal Way,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
253642,Canal Way,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
253642,Canal Way,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
253642,Canal Way,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
253642,Canal Way,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
253642,Canal Way,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
253642,Canal Way,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
253642,Canal Way,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
253642,Canal Way,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
253642,Canal Way,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
253642,Canal Way,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
253642,Canal Way,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
253642,Canal Way,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
253642,Canal Way,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,29.2
253642,Canal Way,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
253642,Canal Way,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
253642,Canal Way,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
253642,Canal Way,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
253642,Canal Way,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.47
253642,Canal Way,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
253642,Canal Way,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
253642,Canal Way,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
253642,Canal Way,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
253642,Canal Way,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
253642,Canal Way,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
253642,Canal Way,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
253642,Canal Way,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
253642,Canal Way,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
253642,Canal Way,2023-05-31T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
253642,Canal Way,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
253642,Canal Way,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
253642,Canal Way,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
253642,Canal Way,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
253642,Canal Way,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
253642,Canal Way,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.01
253642,Canal Way,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
253642,Canal Way,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
253642,Canal Way,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
253642,Canal Way,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
253642,Canal Way,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
253642,Canal Way,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
253642,Canal Way,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
253642,Canal Way,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
253642,Canal Way,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
253642,Canal Way,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
253642,Canal Way,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
253642,Canal Way,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
253642,Canal Way,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
253642,Canal Way,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
253642,Canal Way,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
253642,Canal Way,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
253642,Canal Way,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.44
253642,Canal Way,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
253642,Canal Way,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
253642,Canal Way,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
253642,Canal Way,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
253642,Canal Way,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
253642,Canal Way,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
253642,Canal Way,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
253642,Canal Way,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
253642,Canal Way,2023-05-31T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
253642,Canal Way,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
253642,Canal Way,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
253642,Canal Way,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
253642,Canal Way,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.77
253642,Canal Way,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
253642,Canal Way,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
253642,Canal Way,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
253642,Canal Way,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
253642,Canal Way,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
253642,Canal Way,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
253642,Canal Way,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
253642,Canal Way,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
253642,Canal Way,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
253642,Canal Way,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
253642,Canal Way,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
253642,Canal Way,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
253642,Canal Way,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
253642,Canal Way,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
253642,Canal Way,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
253642,Canal Way,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
253642,Canal Way,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
253642,Canal Way,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
253642,Canal Way,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
253642,Canal Way,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
253642,Canal Way,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
253642,Canal Way,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
253642,Canal Way,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
253642,Canal Way,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
253642,Canal Way,2023-05-31T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
253642,Canal Way,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
253642,Canal Way,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
253642,Canal Way,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
253642,Canal Way,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
253642,Canal Way,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
253642,Canal Way,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
253642,Canal Way,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
253642,Canal Way,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
253642,Canal Way,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
253642,Canal Way,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
253642,Canal Way,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
253642,Canal Way,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
253642,Canal Way,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
253642,Canal Way,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
253642,Canal Way,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
253642,Canal Way,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
253642,Canal Way,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
253642,Canal Way,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.81
253642,Canal Way,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
253642,Canal Way,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
253642,Canal Way,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
253642,Canal Way,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
253642,Canal Way,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
253642,Canal Way,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
253642,Canal Way,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
253642,Canal Way,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
253642,Canal Way,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
253642,Canal Way,2023-05-31T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
253642,Canal Way,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
253642,Canal Way,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
253642,Canal Way,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
253642,Canal Way,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
253642,Canal Way,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
253642,Canal Way,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
253642,Canal Way,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
253642,Canal Way,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
253642,Canal Way,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
253642,Canal Way,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
253642,Canal Way,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
253642,Canal Way,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
253642,Canal Way,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
253642,Canal Way,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
253642,Canal Way,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
253642,Canal Way,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
253642,Canal Way,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
253642,Canal Way,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
253642,Canal Way,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
253642,Canal Way,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
253642,Canal Way,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
253642,Canal Way,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
253642,Canal Way,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
253642,Canal Way,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
253642,Canal Way,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
253642,Canal Way,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
