Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
253642,Canal Way,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
253642,Canal Way,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
253642,Canal Way,2023-05-31T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
253642,Canal Way,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
253642,Canal Way,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
253642,Canal Way,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
253642,Canal Way,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
253642,Canal Way,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
253642,Canal Way,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
253642,Canal Way,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
253642,Canal Way,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
253642,Canal Way,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
253642,Canal Way,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
253642,Canal Way,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
253642,Canal Way,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
253642,Canal Way,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
253642,Canal Way,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
253642,Canal Way,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
253642,Canal Way,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
253642,Canal Way,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
253642,Canal Way,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
253642,Canal Way,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
253642,Canal Way,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
253642,Canal Way,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
253642,Canal Way,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
253642,Canal Way,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
253642,Canal Way,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
253642,Canal Way,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
253642,Canal Way,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
253642,Canal Way,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
253642,Canal Way,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
253642,Canal Way,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
253642,Canal Way,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
253642,Canal Way,2023-05-31T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
253642,Canal Way,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
253642,Canal Way,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
253642,Canal Way,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
253642,Canal Way,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
253642,Canal Way,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
253642,Canal Way,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.82
253642,Canal Way,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
253642,Canal Way,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
253642,Canal Way,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
253642,Canal Way,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
253642,Canal Way,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
253642,Canal Way,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
253642,Canal Way,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
253642,Canal Way,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
253642,Canal Way,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
253642,Canal Way,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
253642,Canal Way,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
253642,Canal Way,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
253642,Canal Way,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
253642,Canal Way,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
253642,Canal Way,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
253642,Canal Way,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.8
253642,Canal Way,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.64
253642,Canal Way,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
253642,Canal Way,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
253642,Canal Way,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
253642,Canal Way,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
253642,Canal Way,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
253642,Canal Way,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
253642,Canal Way,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
253642,Canal Way,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
253642,Canal Way,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
253642,Canal Way,2023-05-31T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
253642,Canal Way,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
253642,Canal Way,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
253642,Canal Way,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.61
253642,Canal Way,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
253642,Canal Way,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
253642,Canal Way,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
253642,Canal Way,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
253642,Canal Way,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
253642,Canal Way,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
253642,Canal Way,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
253642,Canal Way,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
253642,Canal Way,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
253642,Canal Way,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
253642,Canal Way,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
253642,Canal Way,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
253642,Canal Way,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
253642,Canal Way,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
253642,Canal Way,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
253642,Canal Way,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
253642,Canal Way,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.05
253642,Canal Way,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
253642,Canal Way,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
253642,Canal Way,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
253642,Canal Way,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
253642,Canal Way,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
253642,Canal Way,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
253642,Canal Way,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
253642,Canal Way,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
253642,Canal Way,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
253642,Canal Way,2023-05-31T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
253642,Canal Way,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
253642,Canal Way,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
253642,Canal Way,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
253642,Canal Way,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
253642,Canal Way,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
253642,Canal Way,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
253642,Canal Way,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
253642,Canal Way,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
253642,Canal Way,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
253642,Canal Way,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
253642,Canal Way,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
253642,Canal Way,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
253642,Canal Way,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
253642,Canal Way,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
253642,Canal Way,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
253642,Canal Way,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
253642,Canal Way,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
253642,Canal Way,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
253642,Canal Way,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
253642,Canal Way,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
253642,Canal Way,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
253642,Canal Way,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
253642,Canal Way,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
253642,Canal Way,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
253642,Canal Way,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
253642,Canal Way,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
253642,Canal Way,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
253642,Canal Way,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
253642,Canal Way,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
253642,Canal Way,2023-05-31T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
253642,Canal Way,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
253642,Canal Way,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
253642,Canal Way,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.32
253642,Canal Way,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
253642,Canal Way,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
253642,Canal Way,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
253642,Canal Way,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
253642,Canal Way,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
253642,Canal Way,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
253642,Canal Way,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
253642,Canal Way,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
253642,Canal Way,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
253642,Canal Way,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
253642,Canal Way,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
253642,Canal Way,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
253642,Canal Way,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
253642,Canal Way,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
253642,Canal Way,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253642,Canal Way,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
253642,Canal Way,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
253642,Canal Way,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
253642,Canal Way,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.19
253642,Canal Way,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
253642,Canal Way,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
253642,Canal Way,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
253642,Canal Way,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
253642,Canal Way,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
253642,Canal Way,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
253642,Canal Way,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
253642,Canal Way,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
253642,Canal Way,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
253642,Canal Way,2023-05-31T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
253642,Canal Way,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
253642,Canal Way,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.42
253642,Canal Way,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
253642,Canal Way,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
253642,Canal Way,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
253642,Canal Way,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
253642,Canal Way,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
253642,Canal Way,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
253642,Canal Way,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
253642,Canal Way,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
253642,Canal Way,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
253642,Canal Way,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
253642,Canal Way,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
253642,Canal Way,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
253642,Canal Way,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,28.6
253642,Canal Way,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
253642,Canal Way,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
253642,Canal Way,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
253642,Canal Way,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
253642,Canal Way,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
253642,Canal Way,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.35
253642,Canal Way,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
253642,Canal Way,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
253642,Canal Way,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
253642,Canal Way,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
253642,Canal Way,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
253642,Canal Way,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
253642,Canal Way,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
253642,Canal Way,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
253642,Canal Way,2023-05-31T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
253642,Canal Way,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
253642,Canal Way,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
253642,Canal Way,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
253642,Canal Way,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
253642,Canal Way,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
253642,Canal Way,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
253642,Canal Way,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
253642,Canal Way,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
253642,Canal Way,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
253642,Canal Way,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
253642,Canal Way,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
253642,Canal Way,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
253642,Canal Way,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
253642,Canal Way,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
253642,Canal Way,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
253642,Canal Way,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
253642,Canal Way,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,28.6
253642,Canal Way,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
253642,Canal Way,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
253642,Canal Way,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
253642,Canal Way,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
253642,Canal Way,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
253642,Canal Way,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
253642,Canal Way,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
253642,Canal Way,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
253642,Canal Way,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
253642,Canal Way,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
253642,Canal Way,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
253642,Canal Way,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
253642,Canal Way,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
253642,Canal Way,2023-05-31T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
253642,Canal Way,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
253642,Canal Way,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
253642,Canal Way,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
253642,Canal Way,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
253642,Canal Way,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.49
253642,Canal Way,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
253642,Canal Way,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
253642,Canal Way,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
253642,Canal Way,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
253642,Canal Way,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
253642,Canal Way,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
253642,Canal Way,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
253642,Canal Way,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
253642,Canal Way,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
253642,Canal Way,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
253642,Canal Way,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
253642,Canal Way,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
253642,Canal Way,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,28.5
253642,Canal Way,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
253642,Canal Way,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
253642,Canal Way,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
253642,Canal Way,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
253642,Canal Way,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
253642,Canal Way,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
253642,Canal Way,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
253642,Canal Way,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
253642,Canal Way,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
253642,Canal Way,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
253642,Canal Way,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
253642,Canal Way,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
253642,Canal Way,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
253642,Canal Way,2023-05-31T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
253642,Canal Way,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
253642,Canal Way,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
253642,Canal Way,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
253642,Canal Way,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
253642,Canal Way,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
253642,Canal Way,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
253642,Canal Way,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
253642,Canal Way,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
253642,Canal Way,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
253642,Canal Way,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
253642,Canal Way,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.31
253642,Canal Way,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
253642,Canal Way,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
253642,Canal Way,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
253642,Canal Way,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
253642,Canal Way,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,28.4
253642,Canal Way,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
253642,Canal Way,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
253642,Canal Way,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
253642,Canal Way,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.07
253642,Canal Way,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.09
253642,Canal Way,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
253642,Canal Way,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
253642,Canal Way,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
253642,Canal Way,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
253642,Canal Way,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
253642,Canal Way,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
253642,Canal Way,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
253642,Canal Way,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
253642,Canal Way,2023-05-31T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
253642,Canal Way,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
253642,Canal Way,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
253642,Canal Way,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
253642,Canal Way,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
253642,Canal Way,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
253642,Canal Way,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
253642,Canal Way,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
253642,Canal Way,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
253642,Canal Way,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
253642,Canal Way,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
253642,Canal Way,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
253642,Canal Way,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
253642,Canal Way,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
253642,Canal Way,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
253642,Canal Way,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,28.3
253642,Canal Way,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253642,Canal Way,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
253642,Canal Way,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
253642,Canal Way,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
253642,Canal Way,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
253642,Canal Way,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
253642,Canal Way,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.34
253642,Canal Way,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
253642,Canal Way,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
253642,Canal Way,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
253642,Canal Way,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
253642,Canal Way,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
253642,Canal Way,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
253642,Canal Way,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
253642,Canal Way,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
253642,Canal Way,2023-05-31T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
253642,Canal Way,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
253642,Canal Way,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
253642,Canal Way,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
253642,Canal Way,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
253642,Canal Way,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
253642,Canal Way,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
253642,Canal Way,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
253642,Canal Way,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
253642,Canal Way,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
253642,Canal Way,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
253642,Canal Way,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
253642,Canal Way,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
253642,Canal Way,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
253642,Canal Way,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
253642,Canal Way,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,28.2
253642,Canal Way,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
253642,Canal Way,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
253642,Canal Way,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
253642,Canal Way,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.7
253642,Canal Way,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
253642,Canal Way,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
253642,Canal Way,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
253642,Canal Way,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
253642,Canal Way,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
253642,Canal Way,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
253642,Canal Way,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
253642,Canal Way,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
253642,Canal Way,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
253642,Canal Way,2023-05-31T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
253642,Canal Way,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
253642,Canal Way,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
253642,Canal Way,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
253642,Canal Way,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
253642,Canal Way,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
253642,Canal Way,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
253642,Canal Way,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
253642,Canal Way,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
253642,Canal Way,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
253642,Canal Way,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
253642,Canal Way,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
253642,Canal Way,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
253642,Canal Way,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
253642,Canal Way,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
253642,Canal Way,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
253642,Canal Way,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,28.1
253642,Canal Way,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253642,Canal Way,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
253642,Canal Way,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
253642,Canal Way,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253642,Canal Way,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
253642,Canal Way,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.57
253642,Canal Way,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
253642,Canal Way,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
253642,Canal Way,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
253642,Canal Way,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
253642,Canal Way,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
253642,Canal Way,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
253642,Canal Way,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
253642,Canal Way,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
253642,Canal Way,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
253642,Canal Way,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
253642,Canal Way,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
253642,Canal Way,2023-05-31T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
253642,Canal Way,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
