Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
253642,Canal Way,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
253642,Canal Way,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
253642,Canal Way,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
253642,Canal Way,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
253642,Canal Way,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
253642,Canal Way,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
253642,Canal Way,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
253642,Canal Way,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
253642,Canal Way,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
253642,Canal Way,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
253642,Canal Way,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
253642,Canal Way,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
253642,Canal Way,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
253642,Canal Way,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,28.0
253642,Canal Way,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
253642,Canal Way,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
253642,Canal Way,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
253642,Canal Way,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.28
253642,Canal Way,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
253642,Canal Way,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
253642,Canal Way,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
253642,Canal Way,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
253642,Canal Way,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
253642,Canal Way,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
253642,Canal Way,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
253642,Canal Way,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
253642,Canal Way,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
253642,Canal Way,2023-05-31T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
253642,Canal Way,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
253642,Canal Way,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
253642,Canal Way,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
253642,Canal Way,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
253642,Canal Way,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
253642,Canal Way,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
253642,Canal Way,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
253642,Canal Way,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
253642,Canal Way,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
253642,Canal Way,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
253642,Canal Way,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
253642,Canal Way,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
253642,Canal Way,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
253642,Canal Way,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
253642,Canal Way,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,27.9
253642,Canal Way,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
253642,Canal Way,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253642,Canal Way,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
253642,Canal Way,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
253642,Canal Way,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.8
253642,Canal Way,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
253642,Canal Way,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.87
253642,Canal Way,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
253642,Canal Way,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
253642,Canal Way,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
253642,Canal Way,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
253642,Canal Way,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
253642,Canal Way,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
253642,Canal Way,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
253642,Canal Way,2023-05-31T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
253642,Canal Way,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
253642,Canal Way,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
253642,Canal Way,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
253642,Canal Way,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
253642,Canal Way,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
253642,Canal Way,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
253642,Canal Way,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
253642,Canal Way,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
253642,Canal Way,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
253642,Canal Way,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
253642,Canal Way,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
253642,Canal Way,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
253642,Canal Way,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
253642,Canal Way,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
253642,Canal Way,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,27.8
253642,Canal Way,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253642,Canal Way,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
253642,Canal Way,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
253642,Canal Way,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253642,Canal Way,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
253642,Canal Way,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.47
253642,Canal Way,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
253642,Canal Way,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
253642,Canal Way,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
253642,Canal Way,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
253642,Canal Way,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
253642,Canal Way,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
253642,Canal Way,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
253642,Canal Way,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
253642,Canal Way,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
253642,Canal Way,2023-05-31T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
253642,Canal Way,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
253642,Canal Way,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
253642,Canal Way,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.11
253642,Canal Way,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
253642,Canal Way,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
253642,Canal Way,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
253642,Canal Way,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
253642,Canal Way,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
253642,Canal Way,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
253642,Canal Way,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
253642,Canal Way,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
253642,Canal Way,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
253642,Canal Way,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
253642,Canal Way,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,27.8
253642,Canal Way,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
253642,Canal Way,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
253642,Canal Way,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
253642,Canal Way,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
253642,Canal Way,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
253642,Canal Way,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.52
253642,Canal Way,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
253642,Canal Way,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.59
253642,Canal Way,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
253642,Canal Way,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
253642,Canal Way,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
253642,Canal Way,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
253642,Canal Way,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
253642,Canal Way,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
253642,Canal Way,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
253642,Canal Way,2023-05-31T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
253642,Canal Way,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
253642,Canal Way,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
253642,Canal Way,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
253642,Canal Way,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
253642,Canal Way,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
253642,Canal Way,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
253642,Canal Way,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
253642,Canal Way,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
253642,Canal Way,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
253642,Canal Way,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
253642,Canal Way,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
253642,Canal Way,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
253642,Canal Way,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
253642,Canal Way,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,27.7
253642,Canal Way,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253642,Canal Way,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
253642,Canal Way,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
253642,Canal Way,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253642,Canal Way,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
253642,Canal Way,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.06
253642,Canal Way,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
253642,Canal Way,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
253642,Canal Way,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
253642,Canal Way,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
253642,Canal Way,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
253642,Canal Way,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
253642,Canal Way,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
253642,Canal Way,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
253642,Canal Way,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
253642,Canal Way,2023-05-31T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
253642,Canal Way,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
253642,Canal Way,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
253642,Canal Way,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.65
253642,Canal Way,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
253642,Canal Way,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
253642,Canal Way,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
253642,Canal Way,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
253642,Canal Way,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
253642,Canal Way,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
253642,Canal Way,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
253642,Canal Way,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
253642,Canal Way,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
253642,Canal Way,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
253642,Canal Way,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,27.6
253642,Canal Way,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
253642,Canal Way,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
253642,Canal Way,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
253642,Canal Way,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.76
253642,Canal Way,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
253642,Canal Way,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.46
253642,Canal Way,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
253642,Canal Way,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
253642,Canal Way,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
253642,Canal Way,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
253642,Canal Way,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
253642,Canal Way,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
253642,Canal Way,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
253642,Canal Way,2023-05-31T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
253642,Canal Way,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.36
253642,Canal Way,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
253642,Canal Way,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
253642,Canal Way,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
253642,Canal Way,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
253642,Canal Way,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
253642,Canal Way,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
253642,Canal Way,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
253642,Canal Way,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
253642,Canal Way,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
253642,Canal Way,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
253642,Canal Way,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,27.6
253642,Canal Way,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
253642,Canal Way,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
253642,Canal Way,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
253642,Canal Way,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
253642,Canal Way,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.06
253642,Canal Way,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.09
253642,Canal Way,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
253642,Canal Way,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
253642,Canal Way,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
253642,Canal Way,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
253642,Canal Way,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
253642,Canal Way,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
253642,Canal Way,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
253642,Canal Way,2023-05-31T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
253642,Canal Way,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
253642,Canal Way,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
253642,Canal Way,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.58
253642,Canal Way,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
253642,Canal Way,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
253642,Canal Way,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
253642,Canal Way,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
253642,Canal Way,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
253642,Canal Way,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
253642,Canal Way,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
253642,Canal Way,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
253642,Canal Way,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
253642,Canal Way,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
253642,Canal Way,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
253642,Canal Way,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
253642,Canal Way,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,27.5
253642,Canal Way,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
253642,Canal Way,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
253642,Canal Way,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253642,Canal Way,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
253642,Canal Way,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.25
253642,Canal Way,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
253642,Canal Way,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.76
253642,Canal Way,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
253642,Canal Way,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
253642,Canal Way,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
253642,Canal Way,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
253642,Canal Way,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
253642,Canal Way,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
253642,Canal Way,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
253642,Canal Way,2023-05-31T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
253642,Canal Way,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
253642,Canal Way,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.22
253642,Canal Way,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
253642,Canal Way,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
253642,Canal Way,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
253642,Canal Way,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
253642,Canal Way,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
253642,Canal Way,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
253642,Canal Way,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
253642,Canal Way,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
253642,Canal Way,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
253642,Canal Way,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
253642,Canal Way,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
253642,Canal Way,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,27.5
253642,Canal Way,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
253642,Canal Way,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
253642,Canal Way,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
253642,Canal Way,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
253642,Canal Way,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
253642,Canal Way,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.54
253642,Canal Way,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
253642,Canal Way,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
253642,Canal Way,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
253642,Canal Way,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
253642,Canal Way,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
253642,Canal Way,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
253642,Canal Way,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
253642,Canal Way,2023-05-31T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
253642,Canal Way,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
253642,Canal Way,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
253642,Canal Way,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
253642,Canal Way,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
253642,Canal Way,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
253642,Canal Way,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
253642,Canal Way,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
253642,Canal Way,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
253642,Canal Way,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
253642,Canal Way,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
253642,Canal Way,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
253642,Canal Way,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,27.4
253642,Canal Way,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
253642,Canal Way,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
253642,Canal Way,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
253642,Canal Way,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.35
253642,Canal Way,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
253642,Canal Way,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.28
253642,Canal Way,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
253642,Canal Way,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
253642,Canal Way,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
253642,Canal Way,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
253642,Canal Way,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
253642,Canal Way,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
253642,Canal Way,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
253642,Canal Way,2023-05-31T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
253642,Canal Way,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
253642,Canal Way,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
253642,Canal Way,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
253642,Canal Way,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
253642,Canal Way,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
253642,Canal Way,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
253642,Canal Way,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
253642,Canal Way,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
253642,Canal Way,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
253642,Canal Way,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
253642,Canal Way,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
253642,Canal Way,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
253642,Canal Way,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
253642,Canal Way,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
253642,Canal Way,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,27.3
253642,Canal Way,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
253642,Canal Way,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
253642,Canal Way,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
253642,Canal Way,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.14
253642,Canal Way,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
253642,Canal Way,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.31
253642,Canal Way,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
253642,Canal Way,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
253642,Canal Way,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
253642,Canal Way,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
253642,Canal Way,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
253642,Canal Way,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
253642,Canal Way,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
253642,Canal Way,2023-05-31T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
253642,Canal Way,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
253642,Canal Way,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
253642,Canal Way,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
253642,Canal Way,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
253642,Canal Way,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
253642,Canal Way,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
253642,Canal Way,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
253642,Canal Way,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
253642,Canal Way,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
253642,Canal Way,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
253642,Canal Way,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
253642,Canal Way,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
253642,Canal Way,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
253642,Canal Way,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
253642,Canal Way,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,27.3
253642,Canal Way,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253642,Canal Way,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
253642,Canal Way,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
253642,Canal Way,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253642,Canal Way,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
253642,Canal Way,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.4
253642,Canal Way,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
253642,Canal Way,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.19
253642,Canal Way,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
253642,Canal Way,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
253642,Canal Way,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
253642,Canal Way,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
253642,Canal Way,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
253642,Canal Way,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
253642,Canal Way,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
253642,Canal Way,2023-05-31T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
253642,Canal Way,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
253642,Canal Way,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
253642,Canal Way,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
253642,Canal Way,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
253642,Canal Way,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
253642,Canal Way,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
253642,Canal Way,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
253642,Canal Way,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
