Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
253642,Canal Way,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
253642,Canal Way,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
253642,Canal Way,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
253642,Canal Way,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
253642,Canal Way,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
253642,Canal Way,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,27.2
253642,Canal Way,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
253642,Canal Way,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253642,Canal Way,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
253642,Canal Way,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253642,Canal Way,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
253642,Canal Way,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
253642,Canal Way,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
253642,Canal Way,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
253642,Canal Way,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
253642,Canal Way,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
253642,Canal Way,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
253642,Canal Way,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
253642,Canal Way,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
253642,Canal Way,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
253642,Canal Way,2023-05-31T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
253642,Canal Way,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.51
253642,Canal Way,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
253642,Canal Way,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
253642,Canal Way,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
253642,Canal Way,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
253642,Canal Way,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
253642,Canal Way,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
253642,Canal Way,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
253642,Canal Way,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
253642,Canal Way,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
253642,Canal Way,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
253642,Canal Way,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
253642,Canal Way,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
253642,Canal Way,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
253642,Canal Way,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
253642,Canal Way,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
253642,Canal Way,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
253642,Canal Way,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
253642,Canal Way,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.72
253642,Canal Way,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
253642,Canal Way,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
253642,Canal Way,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
253642,Canal Way,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
253642,Canal Way,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
253642,Canal Way,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
253642,Canal Way,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
253642,Canal Way,2023-05-31T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
253642,Canal Way,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
253642,Canal Way,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
253642,Canal Way,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
253642,Canal Way,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
253642,Canal Way,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
253642,Canal Way,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
253642,Canal Way,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
253642,Canal Way,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
253642,Canal Way,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
253642,Canal Way,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
253642,Canal Way,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,27.0
253642,Canal Way,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
253642,Canal Way,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
253642,Canal Way,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
253642,Canal Way,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
253642,Canal Way,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.09
253642,Canal Way,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
253642,Canal Way,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.62
253642,Canal Way,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
253642,Canal Way,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
253642,Canal Way,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
253642,Canal Way,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
253642,Canal Way,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
253642,Canal Way,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
253642,Canal Way,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
253642,Canal Way,2023-05-31T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
253642,Canal Way,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
253642,Canal Way,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
253642,Canal Way,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
253642,Canal Way,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
253642,Canal Way,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
253642,Canal Way,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
253642,Canal Way,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
253642,Canal Way,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
253642,Canal Way,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
253642,Canal Way,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
253642,Canal Way,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,27.0
253642,Canal Way,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253642,Canal Way,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
253642,Canal Way,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253642,Canal Way,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
253642,Canal Way,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
253642,Canal Way,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.34
253642,Canal Way,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
253642,Canal Way,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.34
253642,Canal Way,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
253642,Canal Way,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
253642,Canal Way,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
253642,Canal Way,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
253642,Canal Way,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
253642,Canal Way,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
253642,Canal Way,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
253642,Canal Way,2023-05-31T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
253642,Canal Way,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
253642,Canal Way,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
253642,Canal Way,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
253642,Canal Way,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
253642,Canal Way,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
253642,Canal Way,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
253642,Canal Way,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
253642,Canal Way,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
253642,Canal Way,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
253642,Canal Way,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
253642,Canal Way,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
253642,Canal Way,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,26.9
253642,Canal Way,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253642,Canal Way,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
253642,Canal Way,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253642,Canal Way,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
253642,Canal Way,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253642,Canal Way,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
253642,Canal Way,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
253642,Canal Way,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.84
253642,Canal Way,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
253642,Canal Way,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.2
253642,Canal Way,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
253642,Canal Way,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
253642,Canal Way,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
253642,Canal Way,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
253642,Canal Way,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
253642,Canal Way,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
253642,Canal Way,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
253642,Canal Way,2023-05-31T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
253642,Canal Way,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
253642,Canal Way,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
253642,Canal Way,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
253642,Canal Way,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
253642,Canal Way,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
253642,Canal Way,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
253642,Canal Way,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
253642,Canal Way,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
253642,Canal Way,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
253642,Canal Way,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
253642,Canal Way,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
253642,Canal Way,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
253642,Canal Way,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,26.8
253642,Canal Way,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
253642,Canal Way,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
253642,Canal Way,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
253642,Canal Way,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
253642,Canal Way,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.46
253642,Canal Way,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
253642,Canal Way,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.6
253642,Canal Way,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
253642,Canal Way,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
253642,Canal Way,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
253642,Canal Way,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
253642,Canal Way,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
253642,Canal Way,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
253642,Canal Way,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-05-31T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
253642,Canal Way,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
253642,Canal Way,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.57
253642,Canal Way,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
253642,Canal Way,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
253642,Canal Way,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
253642,Canal Way,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
253642,Canal Way,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
253642,Canal Way,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
253642,Canal Way,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
253642,Canal Way,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
253642,Canal Way,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
253642,Canal Way,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
253642,Canal Way,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
253642,Canal Way,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
253642,Canal Way,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,26.8
253642,Canal Way,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
253642,Canal Way,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
253642,Canal Way,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
253642,Canal Way,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
253642,Canal Way,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.88
253642,Canal Way,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
253642,Canal Way,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.23
253642,Canal Way,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
253642,Canal Way,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
253642,Canal Way,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
253642,Canal Way,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
253642,Canal Way,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
253642,Canal Way,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
253642,Canal Way,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
253642,Canal Way,2023-05-31T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.88
253642,Canal Way,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
253642,Canal Way,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
253642,Canal Way,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
253642,Canal Way,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
253642,Canal Way,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
253642,Canal Way,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
253642,Canal Way,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
253642,Canal Way,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
253642,Canal Way,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
253642,Canal Way,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
253642,Canal Way,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
253642,Canal Way,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,26.7
253642,Canal Way,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
253642,Canal Way,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
253642,Canal Way,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
253642,Canal Way,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
253642,Canal Way,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
253642,Canal Way,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.02
253642,Canal Way,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
253642,Canal Way,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.86
253642,Canal Way,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
253642,Canal Way,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
253642,Canal Way,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
253642,Canal Way,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
253642,Canal Way,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
253642,Canal Way,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
253642,Canal Way,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-05-31T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
253642,Canal Way,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.49
253642,Canal Way,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
253642,Canal Way,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
253642,Canal Way,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
253642,Canal Way,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
253642,Canal Way,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
253642,Canal Way,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
253642,Canal Way,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
253642,Canal Way,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
253642,Canal Way,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
253642,Canal Way,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
253642,Canal Way,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
253642,Canal Way,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,26.7
253642,Canal Way,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253642,Canal Way,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
253642,Canal Way,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
253642,Canal Way,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
253642,Canal Way,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
253642,Canal Way,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
253642,Canal Way,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
253642,Canal Way,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
253642,Canal Way,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
253642,Canal Way,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
253642,Canal Way,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
253642,Canal Way,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
253642,Canal Way,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
253642,Canal Way,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
253642,Canal Way,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
253642,Canal Way,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
253642,Canal Way,2023-05-31T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
253642,Canal Way,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
253642,Canal Way,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.62
253642,Canal Way,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
253642,Canal Way,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
253642,Canal Way,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
253642,Canal Way,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
253642,Canal Way,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
253642,Canal Way,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
253642,Canal Way,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
253642,Canal Way,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
253642,Canal Way,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
253642,Canal Way,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
253642,Canal Way,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
253642,Canal Way,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,26.6
253642,Canal Way,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
253642,Canal Way,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
253642,Canal Way,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
253642,Canal Way,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
253642,Canal Way,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.99
253642,Canal Way,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
253642,Canal Way,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.22
253642,Canal Way,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
253642,Canal Way,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
253642,Canal Way,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
253642,Canal Way,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
253642,Canal Way,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
253642,Canal Way,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
253642,Canal Way,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
253642,Canal Way,2023-05-31T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
253642,Canal Way,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
253642,Canal Way,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.96
253642,Canal Way,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
253642,Canal Way,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
253642,Canal Way,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
253642,Canal Way,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
253642,Canal Way,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
253642,Canal Way,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
253642,Canal Way,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
253642,Canal Way,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
253642,Canal Way,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
253642,Canal Way,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
253642,Canal Way,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,26.5
253642,Canal Way,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
253642,Canal Way,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
253642,Canal Way,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253642,Canal Way,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
253642,Canal Way,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.57
253642,Canal Way,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
253642,Canal Way,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.05
253642,Canal Way,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
253642,Canal Way,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
253642,Canal Way,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
253642,Canal Way,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
253642,Canal Way,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
253642,Canal Way,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
253642,Canal Way,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
253642,Canal Way,2023-05-31T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
253642,Canal Way,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
253642,Canal Way,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.4
253642,Canal Way,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
253642,Canal Way,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
253642,Canal Way,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
253642,Canal Way,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
253642,Canal Way,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
253642,Canal Way,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
253642,Canal Way,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
253642,Canal Way,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
253642,Canal Way,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
253642,Canal Way,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
253642,Canal Way,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
253642,Canal Way,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,26.5
253642,Canal Way,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
253642,Canal Way,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
253642,Canal Way,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253642,Canal Way,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
253642,Canal Way,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
253642,Canal Way,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.88
253642,Canal Way,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
253642,Canal Way,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
253642,Canal Way,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
253642,Canal Way,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
253642,Canal Way,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
253642,Canal Way,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
253642,Canal Way,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
253642,Canal Way,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
253642,Canal Way,2023-05-31T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.14
253642,Canal Way,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
253642,Canal Way,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
253642,Canal Way,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
253642,Canal Way,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
253642,Canal Way,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
253642,Canal Way,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
253642,Canal Way,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
253642,Canal Way,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
253642,Canal Way,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
253642,Canal Way,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
