Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,26.4
253642,Canal Way,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
253642,Canal Way,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253642,Canal Way,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
253642,Canal Way,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
253642,Canal Way,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
253642,Canal Way,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
253642,Canal Way,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
253642,Canal Way,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.32
253642,Canal Way,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
253642,Canal Way,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
253642,Canal Way,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
253642,Canal Way,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
253642,Canal Way,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
253642,Canal Way,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
253642,Canal Way,2023-05-31T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
253642,Canal Way,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
253642,Canal Way,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.1
253642,Canal Way,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
253642,Canal Way,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
253642,Canal Way,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
253642,Canal Way,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
253642,Canal Way,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
253642,Canal Way,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
253642,Canal Way,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
253642,Canal Way,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
253642,Canal Way,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
253642,Canal Way,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
253642,Canal Way,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
253642,Canal Way,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,26.4
253642,Canal Way,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253642,Canal Way,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
253642,Canal Way,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
253642,Canal Way,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253642,Canal Way,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
253642,Canal Way,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
253642,Canal Way,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
253642,Canal Way,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
253642,Canal Way,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.66
253642,Canal Way,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
253642,Canal Way,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
253642,Canal Way,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
253642,Canal Way,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
253642,Canal Way,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
253642,Canal Way,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
253642,Canal Way,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
253642,Canal Way,2023-05-31T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
253642,Canal Way,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
253642,Canal Way,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
253642,Canal Way,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
253642,Canal Way,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
253642,Canal Way,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
253642,Canal Way,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
253642,Canal Way,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
253642,Canal Way,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
253642,Canal Way,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
253642,Canal Way,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
253642,Canal Way,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
253642,Canal Way,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
253642,Canal Way,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
253642,Canal Way,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
253642,Canal Way,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
253642,Canal Way,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
253642,Canal Way,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,26.4
253642,Canal Way,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253642,Canal Way,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
253642,Canal Way,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253642,Canal Way,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
253642,Canal Way,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
253642,Canal Way,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.34
253642,Canal Way,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.26
253642,Canal Way,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.09
253642,Canal Way,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
253642,Canal Way,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
253642,Canal Way,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
253642,Canal Way,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
253642,Canal Way,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
253642,Canal Way,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
253642,Canal Way,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
253642,Canal Way,2023-05-31T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
253642,Canal Way,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
253642,Canal Way,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
253642,Canal Way,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
253642,Canal Way,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
253642,Canal Way,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
253642,Canal Way,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
253642,Canal Way,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
253642,Canal Way,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
253642,Canal Way,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
253642,Canal Way,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
253642,Canal Way,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
253642,Canal Way,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
253642,Canal Way,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
253642,Canal Way,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253642,Canal Way,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
253642,Canal Way,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
253642,Canal Way,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253642,Canal Way,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
253642,Canal Way,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
253642,Canal Way,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.4
253642,Canal Way,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
253642,Canal Way,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.36
253642,Canal Way,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
253642,Canal Way,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
253642,Canal Way,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
253642,Canal Way,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
253642,Canal Way,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
253642,Canal Way,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
253642,Canal Way,2023-05-31T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.35
253642,Canal Way,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
253642,Canal Way,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
253642,Canal Way,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
253642,Canal Way,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
253642,Canal Way,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
253642,Canal Way,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
253642,Canal Way,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
253642,Canal Way,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
253642,Canal Way,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
253642,Canal Way,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
253642,Canal Way,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,26.2
253642,Canal Way,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253642,Canal Way,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
253642,Canal Way,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
253642,Canal Way,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253642,Canal Way,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
253642,Canal Way,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
253642,Canal Way,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
253642,Canal Way,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.41
253642,Canal Way,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.64
253642,Canal Way,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
253642,Canal Way,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
253642,Canal Way,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
253642,Canal Way,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
253642,Canal Way,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
253642,Canal Way,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
253642,Canal Way,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
253642,Canal Way,2023-05-31T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.08
253642,Canal Way,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
253642,Canal Way,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
253642,Canal Way,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
253642,Canal Way,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
253642,Canal Way,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
253642,Canal Way,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
253642,Canal Way,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
253642,Canal Way,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
253642,Canal Way,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
253642,Canal Way,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
253642,Canal Way,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
253642,Canal Way,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,26.2
253642,Canal Way,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
253642,Canal Way,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
253642,Canal Way,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
253642,Canal Way,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
253642,Canal Way,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
253642,Canal Way,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
253642,Canal Way,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
253642,Canal Way,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.78
253642,Canal Way,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
253642,Canal Way,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.26
253642,Canal Way,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
253642,Canal Way,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
253642,Canal Way,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
253642,Canal Way,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
253642,Canal Way,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
253642,Canal Way,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
253642,Canal Way,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
253642,Canal Way,2023-05-31T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
253642,Canal Way,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
253642,Canal Way,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
253642,Canal Way,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
253642,Canal Way,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
253642,Canal Way,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
253642,Canal Way,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
253642,Canal Way,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
253642,Canal Way,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
253642,Canal Way,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
253642,Canal Way,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
253642,Canal Way,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
253642,Canal Way,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,26.2
253642,Canal Way,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
253642,Canal Way,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
253642,Canal Way,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253642,Canal Way,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
253642,Canal Way,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
253642,Canal Way,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
253642,Canal Way,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.43
253642,Canal Way,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
253642,Canal Way,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.86
253642,Canal Way,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
253642,Canal Way,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
253642,Canal Way,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
253642,Canal Way,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
253642,Canal Way,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
253642,Canal Way,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
253642,Canal Way,2023-05-31T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
253642,Canal Way,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
253642,Canal Way,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
253642,Canal Way,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
253642,Canal Way,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
253642,Canal Way,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
253642,Canal Way,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
253642,Canal Way,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
253642,Canal Way,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
253642,Canal Way,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
253642,Canal Way,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
253642,Canal Way,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
253642,Canal Way,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
253642,Canal Way,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
253642,Canal Way,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
253642,Canal Way,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253642,Canal Way,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
253642,Canal Way,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
253642,Canal Way,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
253642,Canal Way,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
253642,Canal Way,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.09
253642,Canal Way,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
253642,Canal Way,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.13
253642,Canal Way,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
253642,Canal Way,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
253642,Canal Way,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
253642,Canal Way,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
253642,Canal Way,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
253642,Canal Way,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
253642,Canal Way,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
253642,Canal Way,2023-05-31T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
253642,Canal Way,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
253642,Canal Way,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
253642,Canal Way,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
253642,Canal Way,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
253642,Canal Way,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
253642,Canal Way,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
253642,Canal Way,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
253642,Canal Way,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
253642,Canal Way,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
253642,Canal Way,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
253642,Canal Way,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
253642,Canal Way,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
253642,Canal Way,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
253642,Canal Way,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
253642,Canal Way,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
253642,Canal Way,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253642,Canal Way,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
253642,Canal Way,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
253642,Canal Way,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
253642,Canal Way,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
253642,Canal Way,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.31
253642,Canal Way,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.98
253642,Canal Way,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
253642,Canal Way,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
253642,Canal Way,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
253642,Canal Way,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
253642,Canal Way,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
253642,Canal Way,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
253642,Canal Way,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
253642,Canal Way,2023-05-31T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
253642,Canal Way,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
253642,Canal Way,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
253642,Canal Way,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
253642,Canal Way,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
253642,Canal Way,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
253642,Canal Way,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
253642,Canal Way,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
253642,Canal Way,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
253642,Canal Way,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
253642,Canal Way,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
253642,Canal Way,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
253642,Canal Way,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
253642,Canal Way,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
253642,Canal Way,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
253642,Canal Way,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253642,Canal Way,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
253642,Canal Way,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
253642,Canal Way,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
253642,Canal Way,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.91
253642,Canal Way,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
253642,Canal Way,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
253642,Canal Way,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
253642,Canal Way,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
253642,Canal Way,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
253642,Canal Way,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
253642,Canal Way,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
253642,Canal Way,2023-05-31T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
253642,Canal Way,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
253642,Canal Way,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
253642,Canal Way,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
253642,Canal Way,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
253642,Canal Way,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
253642,Canal Way,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
253642,Canal Way,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
253642,Canal Way,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
253642,Canal Way,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
253642,Canal Way,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
253642,Canal Way,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
253642,Canal Way,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
253642,Canal Way,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
253642,Canal Way,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253642,Canal Way,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
253642,Canal Way,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253642,Canal Way,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
253642,Canal Way,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
253642,Canal Way,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
253642,Canal Way,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.25
253642,Canal Way,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
253642,Canal Way,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
253642,Canal Way,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
253642,Canal Way,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
253642,Canal Way,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
253642,Canal Way,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
253642,Canal Way,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-05-31T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
253642,Canal Way,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
253642,Canal Way,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
253642,Canal Way,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
253642,Canal Way,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
253642,Canal Way,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
253642,Canal Way,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
253642,Canal Way,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
253642,Canal Way,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
253642,Canal Way,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
253642,Canal Way,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
253642,Canal Way,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
253642,Canal Way,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,26.2
253642,Canal Way,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
253642,Canal Way,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
253642,Canal Way,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
253642,Canal Way,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
253642,Canal Way,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
253642,Canal Way,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.67
253642,Canal Way,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
253642,Canal Way,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
253642,Canal Way,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
253642,Canal Way,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
253642,Canal Way,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
253642,Canal Way,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
253642,Canal Way,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
253642,Canal Way,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
253642,Canal Way,2023-05-31T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
253642,Canal Way,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
253642,Canal Way,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
253642,Canal Way,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
253642,Canal Way,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
253642,Canal Way,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
253642,Canal Way,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
253642,Canal Way,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
253642,Canal Way,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
253642,Canal Way,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
253642,Canal Way,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
253642,Canal Way,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
253642,Canal Way,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,26.2
253642,Canal Way,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
253642,Canal Way,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
253642,Canal Way,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
