Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
253642,Canal Way,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.17
253642,Canal Way,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
253642,Canal Way,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.01
253642,Canal Way,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
253642,Canal Way,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
253642,Canal Way,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
253642,Canal Way,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
253642,Canal Way,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
253642,Canal Way,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
253642,Canal Way,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
253642,Canal Way,2023-05-31T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
253642,Canal Way,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
253642,Canal Way,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
253642,Canal Way,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
253642,Canal Way,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
253642,Canal Way,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
253642,Canal Way,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
253642,Canal Way,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
253642,Canal Way,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
253642,Canal Way,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
253642,Canal Way,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
253642,Canal Way,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
253642,Canal Way,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
253642,Canal Way,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,26.2
253642,Canal Way,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
253642,Canal Way,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
253642,Canal Way,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
253642,Canal Way,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
253642,Canal Way,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.4
253642,Canal Way,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
253642,Canal Way,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.48
253642,Canal Way,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
253642,Canal Way,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
253642,Canal Way,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
253642,Canal Way,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
253642,Canal Way,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
253642,Canal Way,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
253642,Canal Way,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
253642,Canal Way,2023-05-31T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
253642,Canal Way,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
253642,Canal Way,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
253642,Canal Way,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
253642,Canal Way,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
253642,Canal Way,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
253642,Canal Way,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
253642,Canal Way,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
253642,Canal Way,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
253642,Canal Way,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
253642,Canal Way,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
253642,Canal Way,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
253642,Canal Way,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
253642,Canal Way,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
253642,Canal Way,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,26.2
253642,Canal Way,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
253642,Canal Way,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
253642,Canal Way,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
253642,Canal Way,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.31
253642,Canal Way,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
253642,Canal Way,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
253642,Canal Way,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
253642,Canal Way,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
253642,Canal Way,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
253642,Canal Way,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
253642,Canal Way,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
253642,Canal Way,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
253642,Canal Way,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
253642,Canal Way,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
253642,Canal Way,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
253642,Canal Way,2023-05-31T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
253642,Canal Way,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
253642,Canal Way,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
253642,Canal Way,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
253642,Canal Way,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
253642,Canal Way,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
253642,Canal Way,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
253642,Canal Way,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
253642,Canal Way,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
253642,Canal Way,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
253642,Canal Way,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
253642,Canal Way,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
253642,Canal Way,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253642,Canal Way,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
253642,Canal Way,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
253642,Canal Way,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
253642,Canal Way,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
253642,Canal Way,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.93
253642,Canal Way,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
253642,Canal Way,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
253642,Canal Way,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
253642,Canal Way,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
253642,Canal Way,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
253642,Canal Way,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
253642,Canal Way,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
253642,Canal Way,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
253642,Canal Way,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
253642,Canal Way,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
253642,Canal Way,2023-05-31T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
253642,Canal Way,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
253642,Canal Way,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
253642,Canal Way,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
253642,Canal Way,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
253642,Canal Way,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
253642,Canal Way,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
253642,Canal Way,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
253642,Canal Way,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
253642,Canal Way,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
253642,Canal Way,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
253642,Canal Way,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
253642,Canal Way,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
253642,Canal Way,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
253642,Canal Way,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,26.2
253642,Canal Way,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
253642,Canal Way,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
253642,Canal Way,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
253642,Canal Way,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
253642,Canal Way,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253642,Canal Way,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
253642,Canal Way,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
253642,Canal Way,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
253642,Canal Way,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
253642,Canal Way,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
253642,Canal Way,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
253642,Canal Way,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
253642,Canal Way,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
253642,Canal Way,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
253642,Canal Way,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
253642,Canal Way,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
253642,Canal Way,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
253642,Canal Way,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
253642,Canal Way,2023-05-31T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
253642,Canal Way,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
253642,Canal Way,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
253642,Canal Way,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.43
253642,Canal Way,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
253642,Canal Way,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
253642,Canal Way,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
253642,Canal Way,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
253642,Canal Way,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
253642,Canal Way,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
253642,Canal Way,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
253642,Canal Way,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
253642,Canal Way,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
253642,Canal Way,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
253642,Canal Way,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,26.2
253642,Canal Way,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
253642,Canal Way,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
253642,Canal Way,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253642,Canal Way,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
253642,Canal Way,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253642,Canal Way,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
253642,Canal Way,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
253642,Canal Way,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
253642,Canal Way,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
253642,Canal Way,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
253642,Canal Way,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
253642,Canal Way,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
253642,Canal Way,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
253642,Canal Way,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
253642,Canal Way,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
253642,Canal Way,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
253642,Canal Way,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
253642,Canal Way,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
253642,Canal Way,2023-05-31T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
253642,Canal Way,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
253642,Canal Way,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
253642,Canal Way,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
253642,Canal Way,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
253642,Canal Way,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
253642,Canal Way,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
253642,Canal Way,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
253642,Canal Way,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
253642,Canal Way,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
253642,Canal Way,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
253642,Canal Way,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
253642,Canal Way,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
253642,Canal Way,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
253642,Canal Way,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253642,Canal Way,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
253642,Canal Way,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
253642,Canal Way,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.44
253642,Canal Way,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
253642,Canal Way,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
253642,Canal Way,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
253642,Canal Way,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
253642,Canal Way,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
253642,Canal Way,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
253642,Canal Way,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
253642,Canal Way,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
253642,Canal Way,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
253642,Canal Way,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
253642,Canal Way,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
253642,Canal Way,2023-05-31T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
253642,Canal Way,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
253642,Canal Way,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
253642,Canal Way,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
253642,Canal Way,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
253642,Canal Way,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
253642,Canal Way,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
253642,Canal Way,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
253642,Canal Way,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
253642,Canal Way,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
253642,Canal Way,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
253642,Canal Way,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
253642,Canal Way,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
253642,Canal Way,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
253642,Canal Way,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
253642,Canal Way,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
253642,Canal Way,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
253642,Canal Way,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
253642,Canal Way,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253642,Canal Way,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
253642,Canal Way,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
253642,Canal Way,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
253642,Canal Way,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
253642,Canal Way,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
253642,Canal Way,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
253642,Canal Way,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
253642,Canal Way,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
253642,Canal Way,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
253642,Canal Way,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
253642,Canal Way,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
253642,Canal Way,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
253642,Canal Way,2023-05-31T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
253642,Canal Way,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
253642,Canal Way,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
253642,Canal Way,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
253642,Canal Way,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
253642,Canal Way,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
253642,Canal Way,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
253642,Canal Way,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
253642,Canal Way,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
253642,Canal Way,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
253642,Canal Way,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
253642,Canal Way,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
253642,Canal Way,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
253642,Canal Way,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
253642,Canal Way,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
253642,Canal Way,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
253642,Canal Way,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253642,Canal Way,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
253642,Canal Way,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
253642,Canal Way,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
253642,Canal Way,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
253642,Canal Way,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
253642,Canal Way,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
253642,Canal Way,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
253642,Canal Way,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
253642,Canal Way,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
253642,Canal Way,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
253642,Canal Way,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
253642,Canal Way,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
253642,Canal Way,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
253642,Canal Way,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
253642,Canal Way,2023-05-31T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
253642,Canal Way,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
253642,Canal Way,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
253642,Canal Way,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
253642,Canal Way,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
253642,Canal Way,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
253642,Canal Way,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
253642,Canal Way,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
253642,Canal Way,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
253642,Canal Way,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
253642,Canal Way,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
253642,Canal Way,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
253642,Canal Way,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
253642,Canal Way,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
253642,Canal Way,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
253642,Canal Way,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
253642,Canal Way,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
253642,Canal Way,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
253642,Canal Way,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
253642,Canal Way,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
253642,Canal Way,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
253642,Canal Way,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
253642,Canal Way,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
253642,Canal Way,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
253642,Canal Way,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
253642,Canal Way,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
253642,Canal Way,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
253642,Canal Way,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
253642,Canal Way,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
253642,Canal Way,2023-05-31T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
253642,Canal Way,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
253642,Canal Way,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
253642,Canal Way,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
253642,Canal Way,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
253642,Canal Way,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.56
253642,Canal Way,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
253642,Canal Way,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.9
253642,Canal Way,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
253642,Canal Way,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.9
253642,Canal Way,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
253642,Canal Way,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
253642,Canal Way,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
253642,Canal Way,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
253642,Canal Way,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
253642,Canal Way,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
253642,Canal Way,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
253642,Canal Way,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
253642,Canal Way,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253642,Canal Way,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
253642,Canal Way,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253642,Canal Way,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
253642,Canal Way,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
253642,Canal Way,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.2
253642,Canal Way,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
253642,Canal Way,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
253642,Canal Way,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
253642,Canal Way,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
253642,Canal Way,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
253642,Canal Way,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
253642,Canal Way,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
253642,Canal Way,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
253642,Canal Way,2023-05-31T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
253642,Canal Way,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
253642,Canal Way,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
253642,Canal Way,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
253642,Canal Way,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
253642,Canal Way,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
253642,Canal Way,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
253642,Canal Way,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
253642,Canal Way,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
253642,Canal Way,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
253642,Canal Way,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
253642,Canal Way,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
253642,Canal Way,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
253642,Canal Way,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
253642,Canal Way,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
253642,Canal Way,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
253642,Canal Way,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
253642,Canal Way,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
253642,Canal Way,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
253642,Canal Way,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
253642,Canal Way,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253642,Canal Way,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
253642,Canal Way,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
253642,Canal Way,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
253642,Canal Way,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
253642,Canal Way,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
253642,Canal Way,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
253642,Canal Way,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
253642,Canal Way,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
253642,Canal Way,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
253642,Canal Way,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
253642,Canal Way,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
253642,Canal Way,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
253642,Canal Way,2023-05-31T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
253642,Canal Way,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
253642,Canal Way,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
253642,Canal Way,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
253642,Canal Way,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
253642,Canal Way,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
253642,Canal Way,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
253642,Canal Way,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
253642,Canal Way,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
253642,Canal Way,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
253642,Canal Way,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
253642,Canal Way,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
253642,Canal Way,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
253642,Canal Way,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
253642,Canal Way,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
253642,Canal Way,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
253642,Canal Way,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
253642,Canal Way,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
253642,Canal Way,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
253642,Canal Way,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
253642,Canal Way,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
253642,Canal Way,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
253642,Canal Way,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
253642,Canal Way,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
253642,Canal Way,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
253642,Canal Way,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
