Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
253642,Canal Way,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
253642,Canal Way,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
253642,Canal Way,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
253642,Canal Way,2023-05-31T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
253642,Canal Way,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
253642,Canal Way,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
253642,Canal Way,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
253642,Canal Way,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
253642,Canal Way,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
253642,Canal Way,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
253642,Canal Way,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
253642,Canal Way,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
253642,Canal Way,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
253642,Canal Way,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
253642,Canal Way,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
253642,Canal Way,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
253642,Canal Way,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
253642,Canal Way,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
253642,Canal Way,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
253642,Canal Way,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
253642,Canal Way,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,26.4
253642,Canal Way,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
253642,Canal Way,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253642,Canal Way,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
253642,Canal Way,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
253642,Canal Way,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
253642,Canal Way,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
253642,Canal Way,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
253642,Canal Way,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
253642,Canal Way,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
253642,Canal Way,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
253642,Canal Way,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
253642,Canal Way,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
253642,Canal Way,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
253642,Canal Way,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
253642,Canal Way,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
253642,Canal Way,2023-05-31T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
253642,Canal Way,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
253642,Canal Way,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
253642,Canal Way,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
253642,Canal Way,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
253642,Canal Way,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
253642,Canal Way,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
253642,Canal Way,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
253642,Canal Way,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
253642,Canal Way,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
253642,Canal Way,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
253642,Canal Way,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
253642,Canal Way,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
253642,Canal Way,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
253642,Canal Way,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
253642,Canal Way,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
253642,Canal Way,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,26.4
253642,Canal Way,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
253642,Canal Way,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
253642,Canal Way,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
253642,Canal Way,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.86
253642,Canal Way,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.63
253642,Canal Way,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
253642,Canal Way,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
253642,Canal Way,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
253642,Canal Way,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
253642,Canal Way,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
253642,Canal Way,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
253642,Canal Way,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
253642,Canal Way,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
253642,Canal Way,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
253642,Canal Way,2023-05-31T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
253642,Canal Way,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
253642,Canal Way,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
253642,Canal Way,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
253642,Canal Way,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
253642,Canal Way,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
253642,Canal Way,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
253642,Canal Way,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
253642,Canal Way,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
253642,Canal Way,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
253642,Canal Way,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
253642,Canal Way,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
253642,Canal Way,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
253642,Canal Way,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
253642,Canal Way,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
253642,Canal Way,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,26.4
253642,Canal Way,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
253642,Canal Way,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
253642,Canal Way,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
253642,Canal Way,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
253642,Canal Way,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
253642,Canal Way,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.29
253642,Canal Way,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
253642,Canal Way,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
253642,Canal Way,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
253642,Canal Way,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
253642,Canal Way,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
253642,Canal Way,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
253642,Canal Way,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
253642,Canal Way,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
253642,Canal Way,2023-05-31T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
253642,Canal Way,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
253642,Canal Way,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
253642,Canal Way,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
253642,Canal Way,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
253642,Canal Way,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
253642,Canal Way,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
253642,Canal Way,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
253642,Canal Way,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
253642,Canal Way,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
253642,Canal Way,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
253642,Canal Way,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
253642,Canal Way,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
253642,Canal Way,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
253642,Canal Way,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,26.4
253642,Canal Way,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253642,Canal Way,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
253642,Canal Way,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
253642,Canal Way,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
253642,Canal Way,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
253642,Canal Way,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.78
253642,Canal Way,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
253642,Canal Way,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
253642,Canal Way,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
253642,Canal Way,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
253642,Canal Way,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
253642,Canal Way,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
253642,Canal Way,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
253642,Canal Way,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
253642,Canal Way,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
253642,Canal Way,2023-05-31T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
253642,Canal Way,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
253642,Canal Way,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
253642,Canal Way,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
253642,Canal Way,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
253642,Canal Way,2023-05-31T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
253642,Canal Way,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
253642,Canal Way,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
253642,Canal Way,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
253642,Canal Way,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
253642,Canal Way,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
253642,Canal Way,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
253642,Canal Way,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
253642,Canal Way,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
253642,Canal Way,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
253642,Canal Way,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
253642,Canal Way,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,26.5
253642,Canal Way,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
253642,Canal Way,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253642,Canal Way,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
253642,Canal Way,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
253642,Canal Way,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
253642,Canal Way,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.89
253642,Canal Way,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
253642,Canal Way,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
253642,Canal Way,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
253642,Canal Way,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
253642,Canal Way,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
253642,Canal Way,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
253642,Canal Way,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
253642,Canal Way,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
253642,Canal Way,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
253642,Canal Way,2023-05-31T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
253642,Canal Way,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
253642,Canal Way,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
253642,Canal Way,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
253642,Canal Way,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
253642,Canal Way,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
253642,Canal Way,2023-05-31T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
253642,Canal Way,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
253642,Canal Way,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
253642,Canal Way,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
253642,Canal Way,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
253642,Canal Way,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
253642,Canal Way,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
253642,Canal Way,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
253642,Canal Way,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
253642,Canal Way,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,26.5
253642,Canal Way,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
253642,Canal Way,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
253642,Canal Way,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
253642,Canal Way,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.22
253642,Canal Way,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
253642,Canal Way,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
253642,Canal Way,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
253642,Canal Way,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
253642,Canal Way,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
253642,Canal Way,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
253642,Canal Way,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
253642,Canal Way,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
253642,Canal Way,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
253642,Canal Way,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
253642,Canal Way,2023-05-31T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
253642,Canal Way,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
253642,Canal Way,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
253642,Canal Way,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
253642,Canal Way,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
253642,Canal Way,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
253642,Canal Way,2023-05-31T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
253642,Canal Way,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
253642,Canal Way,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
253642,Canal Way,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
253642,Canal Way,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
253642,Canal Way,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
253642,Canal Way,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
253642,Canal Way,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
253642,Canal Way,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
253642,Canal Way,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
253642,Canal Way,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
253642,Canal Way,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,26.5
253642,Canal Way,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
253642,Canal Way,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
253642,Canal Way,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253642,Canal Way,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
253642,Canal Way,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
253642,Canal Way,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
253642,Canal Way,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
253642,Canal Way,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
253642,Canal Way,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
253642,Canal Way,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
253642,Canal Way,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
253642,Canal Way,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
253642,Canal Way,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
253642,Canal Way,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
253642,Canal Way,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
253642,Canal Way,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
253642,Canal Way,2023-05-31T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
253642,Canal Way,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
253642,Canal Way,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
253642,Canal Way,2023-05-31T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
253642,Canal Way,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
253642,Canal Way,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
253642,Canal Way,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
253642,Canal Way,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
253642,Canal Way,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
253642,Canal Way,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
253642,Canal Way,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
253642,Canal Way,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
253642,Canal Way,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,26.6
253642,Canal Way,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
253642,Canal Way,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
253642,Canal Way,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
253642,Canal Way,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
253642,Canal Way,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
253642,Canal Way,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
253642,Canal Way,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
253642,Canal Way,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
253642,Canal Way,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
253642,Canal Way,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
253642,Canal Way,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
253642,Canal Way,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
253642,Canal Way,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
253642,Canal Way,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
253642,Canal Way,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
253642,Canal Way,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
253642,Canal Way,2023-05-31T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
253642,Canal Way,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
253642,Canal Way,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
253642,Canal Way,2023-05-31T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
253642,Canal Way,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
253642,Canal Way,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
253642,Canal Way,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
253642,Canal Way,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
253642,Canal Way,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
253642,Canal Way,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
253642,Canal Way,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
253642,Canal Way,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,26.6
253642,Canal Way,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253642,Canal Way,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
253642,Canal Way,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
253642,Canal Way,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
253642,Canal Way,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
253642,Canal Way,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.71
253642,Canal Way,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
253642,Canal Way,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.83
253642,Canal Way,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
253642,Canal Way,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
253642,Canal Way,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
253642,Canal Way,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
253642,Canal Way,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
253642,Canal Way,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
253642,Canal Way,2023-05-31T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
253642,Canal Way,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
253642,Canal Way,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
253642,Canal Way,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
253642,Canal Way,2023-05-31T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
253642,Canal Way,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
253642,Canal Way,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
253642,Canal Way,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
253642,Canal Way,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
253642,Canal Way,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
253642,Canal Way,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
253642,Canal Way,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
253642,Canal Way,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,26.6
253642,Canal Way,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
253642,Canal Way,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
253642,Canal Way,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
253642,Canal Way,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
253642,Canal Way,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.43
253642,Canal Way,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
253642,Canal Way,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
253642,Canal Way,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
253642,Canal Way,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
253642,Canal Way,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
253642,Canal Way,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
253642,Canal Way,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
253642,Canal Way,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
253642,Canal Way,2023-05-31T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
253642,Canal Way,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
253642,Canal Way,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
253642,Canal Way,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
253642,Canal Way,2023-05-31T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
253642,Canal Way,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
253642,Canal Way,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
253642,Canal Way,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
253642,Canal Way,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
253642,Canal Way,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
253642,Canal Way,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
253642,Canal Way,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
253642,Canal Way,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,26.6
253642,Canal Way,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
253642,Canal Way,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
253642,Canal Way,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
253642,Canal Way,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
253642,Canal Way,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.52
253642,Canal Way,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.56
253642,Canal Way,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
253642,Canal Way,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
253642,Canal Way,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
253642,Canal Way,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
253642,Canal Way,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
253642,Canal Way,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
253642,Canal Way,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-05-31T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
253642,Canal Way,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
253642,Canal Way,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
253642,Canal Way,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
253642,Canal Way,2023-05-31T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
253642,Canal Way,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
253642,Canal Way,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
253642,Canal Way,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
253642,Canal Way,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
253642,Canal Way,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
253642,Canal Way,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
253642,Canal Way,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,26.7
253642,Canal Way,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
253642,Canal Way,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
253642,Canal Way,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
253642,Canal Way,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.89
253642,Canal Way,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.96
253642,Canal Way,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
253642,Canal Way,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
253642,Canal Way,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
253642,Canal Way,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
253642,Canal Way,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
253642,Canal Way,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
253642,Canal Way,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
253642,Canal Way,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
253642,Canal Way,2023-05-31T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
