Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
253642,Canal Way,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
253642,Canal Way,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
253642,Canal Way,2023-05-31T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
253642,Canal Way,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
253642,Canal Way,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
253642,Canal Way,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
253642,Canal Way,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
253642,Canal Way,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
253642,Canal Way,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
253642,Canal Way,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
253642,Canal Way,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
253642,Canal Way,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,26.8
253642,Canal Way,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
253642,Canal Way,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
253642,Canal Way,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
253642,Canal Way,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
253642,Canal Way,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
253642,Canal Way,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
253642,Canal Way,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
253642,Canal Way,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
253642,Canal Way,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
253642,Canal Way,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
253642,Canal Way,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
253642,Canal Way,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
253642,Canal Way,2023-05-31T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
253642,Canal Way,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
253642,Canal Way,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
253642,Canal Way,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
253642,Canal Way,2023-05-31T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
253642,Canal Way,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
253642,Canal Way,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
253642,Canal Way,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
253642,Canal Way,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
253642,Canal Way,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
253642,Canal Way,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
253642,Canal Way,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,26.8
253642,Canal Way,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
253642,Canal Way,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
253642,Canal Way,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
253642,Canal Way,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
253642,Canal Way,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
253642,Canal Way,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
253642,Canal Way,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
253642,Canal Way,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
253642,Canal Way,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
253642,Canal Way,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
253642,Canal Way,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
253642,Canal Way,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
253642,Canal Way,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
253642,Canal Way,2023-05-31T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
253642,Canal Way,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
253642,Canal Way,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
253642,Canal Way,2023-05-31T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
253642,Canal Way,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
253642,Canal Way,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
253642,Canal Way,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
253642,Canal Way,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
253642,Canal Way,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
253642,Canal Way,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
253642,Canal Way,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
253642,Canal Way,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
253642,Canal Way,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,26.9
253642,Canal Way,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253642,Canal Way,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
253642,Canal Way,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
253642,Canal Way,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
253642,Canal Way,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
253642,Canal Way,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.63
253642,Canal Way,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.9
253642,Canal Way,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
253642,Canal Way,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
253642,Canal Way,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
253642,Canal Way,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
253642,Canal Way,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
253642,Canal Way,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
253642,Canal Way,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-05-31T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
253642,Canal Way,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
253642,Canal Way,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
253642,Canal Way,2023-05-31T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
253642,Canal Way,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
253642,Canal Way,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
253642,Canal Way,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
253642,Canal Way,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
253642,Canal Way,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
253642,Canal Way,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
253642,Canal Way,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
253642,Canal Way,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,26.9
253642,Canal Way,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
253642,Canal Way,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253642,Canal Way,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
253642,Canal Way,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
253642,Canal Way,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
253642,Canal Way,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
253642,Canal Way,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
253642,Canal Way,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.08
253642,Canal Way,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
253642,Canal Way,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
253642,Canal Way,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
253642,Canal Way,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
253642,Canal Way,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
253642,Canal Way,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
253642,Canal Way,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
253642,Canal Way,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
253642,Canal Way,2023-05-31T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
253642,Canal Way,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
253642,Canal Way,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
253642,Canal Way,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
253642,Canal Way,2023-05-31T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
253642,Canal Way,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
253642,Canal Way,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
253642,Canal Way,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
253642,Canal Way,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
253642,Canal Way,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
253642,Canal Way,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
253642,Canal Way,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
253642,Canal Way,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
253642,Canal Way,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,26.9
253642,Canal Way,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
253642,Canal Way,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
253642,Canal Way,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
253642,Canal Way,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.17
253642,Canal Way,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
253642,Canal Way,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
253642,Canal Way,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
253642,Canal Way,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
253642,Canal Way,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
253642,Canal Way,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
253642,Canal Way,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
253642,Canal Way,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
253642,Canal Way,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
253642,Canal Way,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
253642,Canal Way,2023-05-31T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
253642,Canal Way,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
253642,Canal Way,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
253642,Canal Way,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
253642,Canal Way,2023-05-31T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
253642,Canal Way,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
253642,Canal Way,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
253642,Canal Way,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
253642,Canal Way,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
253642,Canal Way,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
253642,Canal Way,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
253642,Canal Way,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
253642,Canal Way,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
253642,Canal Way,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,27.0
253642,Canal Way,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
253642,Canal Way,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
253642,Canal Way,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
253642,Canal Way,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.64
253642,Canal Way,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.63
253642,Canal Way,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
253642,Canal Way,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
253642,Canal Way,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
253642,Canal Way,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
253642,Canal Way,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
253642,Canal Way,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
253642,Canal Way,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
253642,Canal Way,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
253642,Canal Way,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
253642,Canal Way,2023-05-31T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
253642,Canal Way,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
253642,Canal Way,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
253642,Canal Way,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
253642,Canal Way,2023-05-31T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
253642,Canal Way,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
253642,Canal Way,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
253642,Canal Way,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
253642,Canal Way,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
253642,Canal Way,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
253642,Canal Way,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
253642,Canal Way,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
253642,Canal Way,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
253642,Canal Way,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,27.0
253642,Canal Way,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
253642,Canal Way,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
253642,Canal Way,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
253642,Canal Way,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.66
253642,Canal Way,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.99
253642,Canal Way,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
253642,Canal Way,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
253642,Canal Way,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
253642,Canal Way,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
253642,Canal Way,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
253642,Canal Way,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
253642,Canal Way,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
253642,Canal Way,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
253642,Canal Way,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
253642,Canal Way,2023-05-31T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
253642,Canal Way,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
253642,Canal Way,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
253642,Canal Way,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
253642,Canal Way,2023-05-31T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
253642,Canal Way,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
253642,Canal Way,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
253642,Canal Way,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
253642,Canal Way,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
253642,Canal Way,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
253642,Canal Way,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
253642,Canal Way,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
253642,Canal Way,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,27.0
253642,Canal Way,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
253642,Canal Way,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
253642,Canal Way,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
253642,Canal Way,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
253642,Canal Way,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
253642,Canal Way,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.67
253642,Canal Way,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
253642,Canal Way,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
253642,Canal Way,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
253642,Canal Way,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
253642,Canal Way,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
253642,Canal Way,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
253642,Canal Way,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
253642,Canal Way,2023-05-31T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
253642,Canal Way,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
253642,Canal Way,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
253642,Canal Way,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
253642,Canal Way,2023-05-31T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
253642,Canal Way,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
253642,Canal Way,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
253642,Canal Way,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
253642,Canal Way,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
253642,Canal Way,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
253642,Canal Way,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
253642,Canal Way,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
253642,Canal Way,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
253642,Canal Way,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
253642,Canal Way,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
253642,Canal Way,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
253642,Canal Way,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.57
253642,Canal Way,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
253642,Canal Way,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
253642,Canal Way,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
253642,Canal Way,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
253642,Canal Way,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
253642,Canal Way,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
253642,Canal Way,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
253642,Canal Way,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
253642,Canal Way,2023-05-31T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
253642,Canal Way,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
253642,Canal Way,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
253642,Canal Way,2023-05-31T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
253642,Canal Way,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
253642,Canal Way,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
253642,Canal Way,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
253642,Canal Way,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
253642,Canal Way,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
253642,Canal Way,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
253642,Canal Way,2023-05-31T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
253642,Canal Way,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
253642,Canal Way,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
253642,Canal Way,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
253642,Canal Way,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
253642,Canal Way,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
253642,Canal Way,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
253642,Canal Way,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.26
253642,Canal Way,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
253642,Canal Way,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
253642,Canal Way,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
253642,Canal Way,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
253642,Canal Way,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
253642,Canal Way,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
253642,Canal Way,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
253642,Canal Way,2023-05-31T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
253642,Canal Way,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
253642,Canal Way,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
253642,Canal Way,2023-05-31T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
253642,Canal Way,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
253642,Canal Way,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
253642,Canal Way,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
253642,Canal Way,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
253642,Canal Way,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
253642,Canal Way,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
253642,Canal Way,2023-05-31T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
253642,Canal Way,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
253642,Canal Way,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
253642,Canal Way,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
253642,Canal Way,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
253642,Canal Way,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.24
253642,Canal Way,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
253642,Canal Way,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
253642,Canal Way,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
253642,Canal Way,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
253642,Canal Way,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
253642,Canal Way,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
253642,Canal Way,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
253642,Canal Way,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
253642,Canal Way,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
253642,Canal Way,2023-05-31T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
253642,Canal Way,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
253642,Canal Way,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
253642,Canal Way,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
253642,Canal Way,2023-05-31T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
253642,Canal Way,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
253642,Canal Way,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
253642,Canal Way,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
253642,Canal Way,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
253642,Canal Way,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
253642,Canal Way,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-05-31T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
253642,Canal Way,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,27.2
253642,Canal Way,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
253642,Canal Way,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
253642,Canal Way,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
253642,Canal Way,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
253642,Canal Way,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
253642,Canal Way,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.25
253642,Canal Way,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.95
253642,Canal Way,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
253642,Canal Way,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
253642,Canal Way,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
253642,Canal Way,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
253642,Canal Way,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
253642,Canal Way,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
253642,Canal Way,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
253642,Canal Way,2023-05-31T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
253642,Canal Way,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
253642,Canal Way,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
253642,Canal Way,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
253642,Canal Way,2023-05-31T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
253642,Canal Way,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
253642,Canal Way,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
253642,Canal Way,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
