Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
253642,Canal Way,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
253642,Canal Way,2023-05-31T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
253642,Canal Way,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,27.3
253642,Canal Way,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
253642,Canal Way,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
253642,Canal Way,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
253642,Canal Way,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
253642,Canal Way,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
253642,Canal Way,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.53
253642,Canal Way,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
253642,Canal Way,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
253642,Canal Way,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
253642,Canal Way,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
253642,Canal Way,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
253642,Canal Way,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
253642,Canal Way,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
253642,Canal Way,2023-05-31T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
253642,Canal Way,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
253642,Canal Way,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
253642,Canal Way,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
253642,Canal Way,2023-05-31T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
253642,Canal Way,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
253642,Canal Way,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
253642,Canal Way,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
253642,Canal Way,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
253642,Canal Way,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
253642,Canal Way,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
253642,Canal Way,2023-05-31T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
253642,Canal Way,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,27.3
253642,Canal Way,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
253642,Canal Way,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
253642,Canal Way,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
253642,Canal Way,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
253642,Canal Way,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
253642,Canal Way,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
253642,Canal Way,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
253642,Canal Way,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.51
253642,Canal Way,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
253642,Canal Way,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
253642,Canal Way,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
253642,Canal Way,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
253642,Canal Way,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
253642,Canal Way,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
253642,Canal Way,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
253642,Canal Way,2023-05-31T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
253642,Canal Way,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
253642,Canal Way,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
253642,Canal Way,2023-05-31T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
253642,Canal Way,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
253642,Canal Way,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
253642,Canal Way,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
253642,Canal Way,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
253642,Canal Way,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
253642,Canal Way,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
253642,Canal Way,2023-05-31T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
253642,Canal Way,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,27.3
253642,Canal Way,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
253642,Canal Way,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
253642,Canal Way,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
253642,Canal Way,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
253642,Canal Way,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.81
253642,Canal Way,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.82
253642,Canal Way,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.63
253642,Canal Way,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
253642,Canal Way,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
253642,Canal Way,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
253642,Canal Way,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
253642,Canal Way,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
253642,Canal Way,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
253642,Canal Way,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
253642,Canal Way,2023-05-31T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
253642,Canal Way,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
253642,Canal Way,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
253642,Canal Way,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
253642,Canal Way,2023-05-31T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
253642,Canal Way,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
253642,Canal Way,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
253642,Canal Way,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
253642,Canal Way,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
253642,Canal Way,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
253642,Canal Way,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-05-31T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
253642,Canal Way,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,27.4
253642,Canal Way,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
253642,Canal Way,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
253642,Canal Way,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
253642,Canal Way,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
253642,Canal Way,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
253642,Canal Way,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
253642,Canal Way,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.22
253642,Canal Way,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.08
253642,Canal Way,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
253642,Canal Way,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
253642,Canal Way,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
253642,Canal Way,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
253642,Canal Way,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
253642,Canal Way,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
253642,Canal Way,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
253642,Canal Way,2023-05-31T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
253642,Canal Way,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
253642,Canal Way,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
253642,Canal Way,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
253642,Canal Way,2023-05-31T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
253642,Canal Way,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
253642,Canal Way,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
253642,Canal Way,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
253642,Canal Way,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
253642,Canal Way,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-05-31T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
253642,Canal Way,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
253642,Canal Way,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,27.4
253642,Canal Way,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
253642,Canal Way,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
253642,Canal Way,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
253642,Canal Way,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
253642,Canal Way,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
253642,Canal Way,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.99
253642,Canal Way,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.95
253642,Canal Way,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
253642,Canal Way,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
253642,Canal Way,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
253642,Canal Way,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
253642,Canal Way,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
253642,Canal Way,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
253642,Canal Way,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
253642,Canal Way,2023-05-31T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
253642,Canal Way,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
253642,Canal Way,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
253642,Canal Way,2023-05-31T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
253642,Canal Way,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
253642,Canal Way,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
253642,Canal Way,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
253642,Canal Way,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
253642,Canal Way,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
253642,Canal Way,2023-05-31T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
253642,Canal Way,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,27.4
253642,Canal Way,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
253642,Canal Way,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
253642,Canal Way,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
253642,Canal Way,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
253642,Canal Way,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
253642,Canal Way,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.03
253642,Canal Way,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
253642,Canal Way,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
253642,Canal Way,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
253642,Canal Way,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
253642,Canal Way,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
253642,Canal Way,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
253642,Canal Way,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
253642,Canal Way,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
253642,Canal Way,2023-05-31T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
253642,Canal Way,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
253642,Canal Way,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
253642,Canal Way,2023-05-31T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
253642,Canal Way,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
253642,Canal Way,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
253642,Canal Way,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
253642,Canal Way,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
253642,Canal Way,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
253642,Canal Way,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
253642,Canal Way,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
253642,Canal Way,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,27.5
253642,Canal Way,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
253642,Canal Way,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
253642,Canal Way,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
253642,Canal Way,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.55
253642,Canal Way,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.48
253642,Canal Way,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.83
253642,Canal Way,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
253642,Canal Way,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
253642,Canal Way,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
253642,Canal Way,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
253642,Canal Way,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
253642,Canal Way,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
253642,Canal Way,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
253642,Canal Way,2023-05-31T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
253642,Canal Way,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
253642,Canal Way,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
253642,Canal Way,2023-05-31T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
253642,Canal Way,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
253642,Canal Way,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
253642,Canal Way,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
253642,Canal Way,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
253642,Canal Way,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
253642,Canal Way,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
253642,Canal Way,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
253642,Canal Way,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,27.5
253642,Canal Way,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
253642,Canal Way,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
253642,Canal Way,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
253642,Canal Way,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
253642,Canal Way,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
253642,Canal Way,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.79
253642,Canal Way,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.27
253642,Canal Way,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
253642,Canal Way,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
253642,Canal Way,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
253642,Canal Way,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
253642,Canal Way,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
253642,Canal Way,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
253642,Canal Way,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
253642,Canal Way,2023-05-31T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
253642,Canal Way,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
253642,Canal Way,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
253642,Canal Way,2023-05-31T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
253642,Canal Way,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
253642,Canal Way,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
253642,Canal Way,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
253642,Canal Way,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
253642,Canal Way,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
253642,Canal Way,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
253642,Canal Way,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
253642,Canal Way,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
253642,Canal Way,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,27.6
253642,Canal Way,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
253642,Canal Way,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
253642,Canal Way,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
253642,Canal Way,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
253642,Canal Way,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
253642,Canal Way,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.96
253642,Canal Way,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
253642,Canal Way,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
253642,Canal Way,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
253642,Canal Way,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
253642,Canal Way,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
253642,Canal Way,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
253642,Canal Way,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
253642,Canal Way,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
253642,Canal Way,2023-05-31T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
253642,Canal Way,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
253642,Canal Way,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
253642,Canal Way,2023-05-31T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
253642,Canal Way,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
253642,Canal Way,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
253642,Canal Way,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
253642,Canal Way,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
253642,Canal Way,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
253642,Canal Way,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
253642,Canal Way,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,27.7
253642,Canal Way,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253642,Canal Way,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
253642,Canal Way,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
253642,Canal Way,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
253642,Canal Way,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
253642,Canal Way,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
253642,Canal Way,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
253642,Canal Way,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.69
253642,Canal Way,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.17
253642,Canal Way,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
253642,Canal Way,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
253642,Canal Way,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
253642,Canal Way,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
253642,Canal Way,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
253642,Canal Way,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
253642,Canal Way,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
253642,Canal Way,2023-05-31T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
253642,Canal Way,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
253642,Canal Way,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
253642,Canal Way,2023-05-31T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
253642,Canal Way,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
253642,Canal Way,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
253642,Canal Way,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
253642,Canal Way,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
253642,Canal Way,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
253642,Canal Way,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
253642,Canal Way,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
253642,Canal Way,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,27.8
253642,Canal Way,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253642,Canal Way,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
253642,Canal Way,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
253642,Canal Way,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253642,Canal Way,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
253642,Canal Way,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
253642,Canal Way,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
253642,Canal Way,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.04
253642,Canal Way,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
253642,Canal Way,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.85
253642,Canal Way,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
253642,Canal Way,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
253642,Canal Way,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
253642,Canal Way,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
253642,Canal Way,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
253642,Canal Way,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
253642,Canal Way,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
253642,Canal Way,2023-05-31T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
253642,Canal Way,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
253642,Canal Way,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
253642,Canal Way,2023-05-31T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
253642,Canal Way,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
253642,Canal Way,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
253642,Canal Way,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
253642,Canal Way,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
253642,Canal Way,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
253642,Canal Way,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
253642,Canal Way,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,27.8
253642,Canal Way,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253642,Canal Way,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
253642,Canal Way,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
253642,Canal Way,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
253642,Canal Way,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
253642,Canal Way,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
253642,Canal Way,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.72
253642,Canal Way,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.13
253642,Canal Way,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
253642,Canal Way,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
253642,Canal Way,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
253642,Canal Way,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
253642,Canal Way,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
253642,Canal Way,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
253642,Canal Way,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
253642,Canal Way,2023-05-31T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
253642,Canal Way,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
253642,Canal Way,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
253642,Canal Way,2023-05-31T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
253642,Canal Way,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
253642,Canal Way,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
253642,Canal Way,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
253642,Canal Way,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
253642,Canal Way,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
253642,Canal Way,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
253642,Canal Way,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
253642,Canal Way,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
