Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,27.9
253642,Canal Way,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253642,Canal Way,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
253642,Canal Way,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
253642,Canal Way,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
253642,Canal Way,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
253642,Canal Way,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
253642,Canal Way,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
253642,Canal Way,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.04
253642,Canal Way,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.15
253642,Canal Way,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
253642,Canal Way,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
253642,Canal Way,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
253642,Canal Way,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
253642,Canal Way,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
253642,Canal Way,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
253642,Canal Way,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
253642,Canal Way,2023-05-31T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
253642,Canal Way,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
253642,Canal Way,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
253642,Canal Way,2023-05-31T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
253642,Canal Way,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
253642,Canal Way,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
253642,Canal Way,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
253642,Canal Way,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
253642,Canal Way,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
253642,Canal Way,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
253642,Canal Way,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,27.9
253642,Canal Way,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253642,Canal Way,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
253642,Canal Way,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
253642,Canal Way,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
253642,Canal Way,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
253642,Canal Way,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
253642,Canal Way,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
253642,Canal Way,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.05
253642,Canal Way,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.34
253642,Canal Way,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
253642,Canal Way,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
253642,Canal Way,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
253642,Canal Way,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
253642,Canal Way,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
253642,Canal Way,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
253642,Canal Way,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
253642,Canal Way,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
253642,Canal Way,2023-05-31T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
253642,Canal Way,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
253642,Canal Way,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
253642,Canal Way,2023-05-31T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
253642,Canal Way,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
253642,Canal Way,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
253642,Canal Way,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
253642,Canal Way,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
253642,Canal Way,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
253642,Canal Way,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
253642,Canal Way,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
253642,Canal Way,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
253642,Canal Way,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,27.9
253642,Canal Way,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253642,Canal Way,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
253642,Canal Way,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
253642,Canal Way,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253642,Canal Way,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
253642,Canal Way,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
253642,Canal Way,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
253642,Canal Way,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.03
253642,Canal Way,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.48
253642,Canal Way,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
253642,Canal Way,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
253642,Canal Way,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
253642,Canal Way,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
253642,Canal Way,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
253642,Canal Way,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
253642,Canal Way,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
253642,Canal Way,2023-05-31T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
253642,Canal Way,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
253642,Canal Way,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
253642,Canal Way,2023-05-31T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
253642,Canal Way,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
253642,Canal Way,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
253642,Canal Way,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
253642,Canal Way,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
253642,Canal Way,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
253642,Canal Way,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
253642,Canal Way,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
253642,Canal Way,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,28.0
253642,Canal Way,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253642,Canal Way,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
253642,Canal Way,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
253642,Canal Way,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253642,Canal Way,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
253642,Canal Way,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
253642,Canal Way,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
253642,Canal Way,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
253642,Canal Way,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.93
253642,Canal Way,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
253642,Canal Way,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
253642,Canal Way,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
253642,Canal Way,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
253642,Canal Way,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
253642,Canal Way,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
253642,Canal Way,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
253642,Canal Way,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
253642,Canal Way,2023-05-31T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
253642,Canal Way,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
253642,Canal Way,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
253642,Canal Way,2023-05-31T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
253642,Canal Way,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
253642,Canal Way,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
253642,Canal Way,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
253642,Canal Way,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
253642,Canal Way,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
253642,Canal Way,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
253642,Canal Way,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,28.0
253642,Canal Way,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253642,Canal Way,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
253642,Canal Way,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
253642,Canal Way,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
253642,Canal Way,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
253642,Canal Way,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
253642,Canal Way,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
253642,Canal Way,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.34
253642,Canal Way,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
253642,Canal Way,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
253642,Canal Way,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
253642,Canal Way,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
253642,Canal Way,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
253642,Canal Way,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
253642,Canal Way,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
253642,Canal Way,2023-05-31T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
253642,Canal Way,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
253642,Canal Way,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
253642,Canal Way,2023-05-31T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
253642,Canal Way,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
253642,Canal Way,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
253642,Canal Way,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
253642,Canal Way,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
253642,Canal Way,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
253642,Canal Way,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
253642,Canal Way,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
253642,Canal Way,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
253642,Canal Way,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,28.1
253642,Canal Way,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253642,Canal Way,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
253642,Canal Way,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
253642,Canal Way,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
253642,Canal Way,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253642,Canal Way,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
253642,Canal Way,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
253642,Canal Way,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
253642,Canal Way,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.81
253642,Canal Way,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
253642,Canal Way,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
253642,Canal Way,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
253642,Canal Way,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
253642,Canal Way,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
253642,Canal Way,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
253642,Canal Way,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
253642,Canal Way,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
253642,Canal Way,2023-05-31T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
253642,Canal Way,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
253642,Canal Way,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
253642,Canal Way,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
253642,Canal Way,2023-05-31T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
253642,Canal Way,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
253642,Canal Way,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
253642,Canal Way,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
253642,Canal Way,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
253642,Canal Way,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
253642,Canal Way,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
253642,Canal Way,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
253642,Canal Way,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,28.1
253642,Canal Way,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253642,Canal Way,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
253642,Canal Way,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
253642,Canal Way,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
253642,Canal Way,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
253642,Canal Way,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
253642,Canal Way,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.03
253642,Canal Way,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
253642,Canal Way,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
253642,Canal Way,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
253642,Canal Way,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
253642,Canal Way,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
253642,Canal Way,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
253642,Canal Way,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
253642,Canal Way,2023-05-31T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
253642,Canal Way,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
253642,Canal Way,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
253642,Canal Way,2023-05-31T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
253642,Canal Way,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
253642,Canal Way,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
253642,Canal Way,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
253642,Canal Way,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
253642,Canal Way,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
253642,Canal Way,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
253642,Canal Way,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
253642,Canal Way,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
253642,Canal Way,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,28.2
253642,Canal Way,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253642,Canal Way,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
253642,Canal Way,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
253642,Canal Way,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253642,Canal Way,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
253642,Canal Way,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
253642,Canal Way,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
253642,Canal Way,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.63
253642,Canal Way,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
253642,Canal Way,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
253642,Canal Way,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
253642,Canal Way,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
253642,Canal Way,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
253642,Canal Way,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
253642,Canal Way,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
253642,Canal Way,2023-06-01T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
253642,Canal Way,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
253642,Canal Way,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
253642,Canal Way,2023-06-01T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
253642,Canal Way,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
253642,Canal Way,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
253642,Canal Way,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
253642,Canal Way,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
253642,Canal Way,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
253642,Canal Way,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
253642,Canal Way,2023-06-01T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253642,Canal Way,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
253642,Canal Way,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253642,Canal Way,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
253642,Canal Way,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
253642,Canal Way,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
253642,Canal Way,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
253642,Canal Way,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
253642,Canal Way,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.98
253642,Canal Way,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.61
253642,Canal Way,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
253642,Canal Way,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
253642,Canal Way,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
253642,Canal Way,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
253642,Canal Way,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
253642,Canal Way,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
253642,Canal Way,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
253642,Canal Way,2023-06-01T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
253642,Canal Way,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
253642,Canal Way,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
253642,Canal Way,2023-06-01T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
253642,Canal Way,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
253642,Canal Way,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
253642,Canal Way,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
253642,Canal Way,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
253642,Canal Way,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
253642,Canal Way,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
253642,Canal Way,2023-06-01T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253642,Canal Way,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
253642,Canal Way,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253642,Canal Way,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
253642,Canal Way,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253642,Canal Way,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
253642,Canal Way,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
253642,Canal Way,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
253642,Canal Way,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.92
253642,Canal Way,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.94
253642,Canal Way,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
253642,Canal Way,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
253642,Canal Way,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
253642,Canal Way,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
253642,Canal Way,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
253642,Canal Way,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
253642,Canal Way,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
253642,Canal Way,2023-06-01T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
253642,Canal Way,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
253642,Canal Way,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
253642,Canal Way,2023-06-01T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
253642,Canal Way,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
253642,Canal Way,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
253642,Canal Way,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
253642,Canal Way,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
253642,Canal Way,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
253642,Canal Way,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
253642,Canal Way,2023-06-01T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253642,Canal Way,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
253642,Canal Way,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253642,Canal Way,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
253642,Canal Way,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253642,Canal Way,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
253642,Canal Way,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
253642,Canal Way,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
253642,Canal Way,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.87
253642,Canal Way,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
253642,Canal Way,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
253642,Canal Way,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
253642,Canal Way,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
253642,Canal Way,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
253642,Canal Way,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
253642,Canal Way,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
253642,Canal Way,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-06-01T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
253642,Canal Way,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
253642,Canal Way,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
253642,Canal Way,2023-06-01T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
253642,Canal Way,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
253642,Canal Way,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
253642,Canal Way,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
253642,Canal Way,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
253642,Canal Way,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
253642,Canal Way,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
253642,Canal Way,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253642,Canal Way,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
253642,Canal Way,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
253642,Canal Way,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253642,Canal Way,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
253642,Canal Way,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
253642,Canal Way,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
253642,Canal Way,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
253642,Canal Way,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
253642,Canal Way,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
253642,Canal Way,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
253642,Canal Way,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
253642,Canal Way,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
253642,Canal Way,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
253642,Canal Way,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
253642,Canal Way,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
253642,Canal Way,2023-06-01T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
253642,Canal Way,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
253642,Canal Way,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
253642,Canal Way,2023-06-01T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
253642,Canal Way,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
253642,Canal Way,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
253642,Canal Way,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
253642,Canal Way,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
253642,Canal Way,2023-06-01T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253642,Canal Way,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
253642,Canal Way,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253642,Canal Way,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
253642,Canal Way,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253642,Canal Way,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
253642,Canal Way,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
253642,Canal Way,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
