Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
253642,Canal Way,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
253642,Canal Way,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.45
253642,Canal Way,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
253642,Canal Way,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
253642,Canal Way,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
253642,Canal Way,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
253642,Canal Way,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
253642,Canal Way,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
253642,Canal Way,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
253642,Canal Way,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
253642,Canal Way,2023-06-01T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
253642,Canal Way,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
253642,Canal Way,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
253642,Canal Way,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
253642,Canal Way,2023-06-01T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
253642,Canal Way,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
253642,Canal Way,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
253642,Canal Way,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
253642,Canal Way,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
253642,Canal Way,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
253642,Canal Way,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253642,Canal Way,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
253642,Canal Way,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253642,Canal Way,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
253642,Canal Way,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
253642,Canal Way,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
253642,Canal Way,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
253642,Canal Way,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
253642,Canal Way,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.47
253642,Canal Way,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.72
253642,Canal Way,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
253642,Canal Way,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
253642,Canal Way,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
253642,Canal Way,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
253642,Canal Way,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
253642,Canal Way,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
253642,Canal Way,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
253642,Canal Way,2023-06-01T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
253642,Canal Way,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
253642,Canal Way,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
253642,Canal Way,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
253642,Canal Way,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
253642,Canal Way,2023-06-01T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
253642,Canal Way,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
253642,Canal Way,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
253642,Canal Way,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
253642,Canal Way,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
253642,Canal Way,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
253642,Canal Way,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
253642,Canal Way,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,29.2
253642,Canal Way,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253642,Canal Way,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
253642,Canal Way,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253642,Canal Way,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
253642,Canal Way,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253642,Canal Way,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
253642,Canal Way,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
253642,Canal Way,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
253642,Canal Way,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
253642,Canal Way,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
253642,Canal Way,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
253642,Canal Way,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
253642,Canal Way,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
253642,Canal Way,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
253642,Canal Way,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
253642,Canal Way,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
253642,Canal Way,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
253642,Canal Way,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
253642,Canal Way,2023-06-01T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
253642,Canal Way,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
253642,Canal Way,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
253642,Canal Way,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
253642,Canal Way,2023-06-01T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
253642,Canal Way,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
253642,Canal Way,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
253642,Canal Way,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
253642,Canal Way,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
253642,Canal Way,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
253642,Canal Way,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
253642,Canal Way,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
253642,Canal Way,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,29.3
253642,Canal Way,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253642,Canal Way,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
253642,Canal Way,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253642,Canal Way,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
253642,Canal Way,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
253642,Canal Way,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
253642,Canal Way,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
253642,Canal Way,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
253642,Canal Way,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
253642,Canal Way,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
253642,Canal Way,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
253642,Canal Way,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
253642,Canal Way,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
253642,Canal Way,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
253642,Canal Way,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
253642,Canal Way,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
253642,Canal Way,2023-06-01T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
253642,Canal Way,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
253642,Canal Way,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
253642,Canal Way,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
253642,Canal Way,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
253642,Canal Way,2023-06-01T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
253642,Canal Way,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
253642,Canal Way,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
253642,Canal Way,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
253642,Canal Way,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
253642,Canal Way,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
253642,Canal Way,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,29.3
253642,Canal Way,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253642,Canal Way,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
253642,Canal Way,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
253642,Canal Way,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
253642,Canal Way,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
253642,Canal Way,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
253642,Canal Way,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
253642,Canal Way,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
253642,Canal Way,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
253642,Canal Way,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
253642,Canal Way,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
253642,Canal Way,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
253642,Canal Way,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
253642,Canal Way,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
253642,Canal Way,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
253642,Canal Way,2023-06-01T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
253642,Canal Way,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
253642,Canal Way,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
253642,Canal Way,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
253642,Canal Way,2023-06-01T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
253642,Canal Way,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
253642,Canal Way,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
253642,Canal Way,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
253642,Canal Way,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
253642,Canal Way,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
253642,Canal Way,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
253642,Canal Way,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
253642,Canal Way,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,29.4
253642,Canal Way,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253642,Canal Way,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
253642,Canal Way,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
253642,Canal Way,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
253642,Canal Way,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
253642,Canal Way,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
253642,Canal Way,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
253642,Canal Way,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
253642,Canal Way,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
253642,Canal Way,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
253642,Canal Way,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
253642,Canal Way,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
253642,Canal Way,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
253642,Canal Way,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
253642,Canal Way,2023-06-01T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
253642,Canal Way,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
253642,Canal Way,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
253642,Canal Way,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
253642,Canal Way,2023-06-01T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
253642,Canal Way,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
253642,Canal Way,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
253642,Canal Way,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
253642,Canal Way,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
253642,Canal Way,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
253642,Canal Way,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
253642,Canal Way,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
253642,Canal Way,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,29.4
253642,Canal Way,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
253642,Canal Way,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
253642,Canal Way,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
253642,Canal Way,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
253642,Canal Way,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
253642,Canal Way,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
253642,Canal Way,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
253642,Canal Way,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
253642,Canal Way,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
253642,Canal Way,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
253642,Canal Way,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
253642,Canal Way,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
253642,Canal Way,2023-06-01T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
253642,Canal Way,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
253642,Canal Way,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
253642,Canal Way,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
253642,Canal Way,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
253642,Canal Way,2023-06-01T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
253642,Canal Way,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
253642,Canal Way,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
253642,Canal Way,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
253642,Canal Way,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
253642,Canal Way,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
253642,Canal Way,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
253642,Canal Way,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
253642,Canal Way,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
253642,Canal Way,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
253642,Canal Way,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
253642,Canal Way,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
253642,Canal Way,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
253642,Canal Way,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
253642,Canal Way,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
253642,Canal Way,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
253642,Canal Way,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
253642,Canal Way,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
253642,Canal Way,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
253642,Canal Way,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
253642,Canal Way,2023-06-01T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
253642,Canal Way,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
253642,Canal Way,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
253642,Canal Way,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
253642,Canal Way,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
253642,Canal Way,2023-06-01T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
253642,Canal Way,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
253642,Canal Way,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
253642,Canal Way,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
253642,Canal Way,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
253642,Canal Way,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
253642,Canal Way,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
253642,Canal Way,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
253642,Canal Way,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
253642,Canal Way,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
253642,Canal Way,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
253642,Canal Way,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
253642,Canal Way,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
253642,Canal Way,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
253642,Canal Way,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.36
253642,Canal Way,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
253642,Canal Way,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
253642,Canal Way,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
253642,Canal Way,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
253642,Canal Way,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
253642,Canal Way,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
253642,Canal Way,2023-06-01T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
253642,Canal Way,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
253642,Canal Way,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
253642,Canal Way,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
253642,Canal Way,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
253642,Canal Way,2023-06-01T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
253642,Canal Way,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
253642,Canal Way,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
253642,Canal Way,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
253642,Canal Way,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
253642,Canal Way,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
253642,Canal Way,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
253642,Canal Way,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
253642,Canal Way,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
253642,Canal Way,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
253642,Canal Way,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,29.6
253642,Canal Way,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
253642,Canal Way,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
253642,Canal Way,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253642,Canal Way,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
253642,Canal Way,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
253642,Canal Way,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
253642,Canal Way,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
253642,Canal Way,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
253642,Canal Way,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
253642,Canal Way,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
253642,Canal Way,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
253642,Canal Way,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
253642,Canal Way,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
253642,Canal Way,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
253642,Canal Way,2023-06-01T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
253642,Canal Way,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
253642,Canal Way,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
253642,Canal Way,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
253642,Canal Way,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
253642,Canal Way,2023-06-01T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
253642,Canal Way,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
253642,Canal Way,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
253642,Canal Way,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
253642,Canal Way,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
253642,Canal Way,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
253642,Canal Way,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
253642,Canal Way,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
253642,Canal Way,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
253642,Canal Way,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
253642,Canal Way,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
253642,Canal Way,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,29.6
253642,Canal Way,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253642,Canal Way,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
253642,Canal Way,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
253642,Canal Way,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
253642,Canal Way,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
253642,Canal Way,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
253642,Canal Way,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
253642,Canal Way,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
253642,Canal Way,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
253642,Canal Way,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
253642,Canal Way,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
253642,Canal Way,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
253642,Canal Way,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
253642,Canal Way,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
253642,Canal Way,2023-06-01T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
253642,Canal Way,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
253642,Canal Way,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
253642,Canal Way,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
253642,Canal Way,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
253642,Canal Way,2023-06-01T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
253642,Canal Way,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
253642,Canal Way,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
253642,Canal Way,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
253642,Canal Way,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
253642,Canal Way,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
253642,Canal Way,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
253642,Canal Way,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
253642,Canal Way,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
253642,Canal Way,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,29.6
253642,Canal Way,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253642,Canal Way,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
253642,Canal Way,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
253642,Canal Way,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
253642,Canal Way,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
253642,Canal Way,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
253642,Canal Way,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
253642,Canal Way,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
253642,Canal Way,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
253642,Canal Way,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
253642,Canal Way,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
253642,Canal Way,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
253642,Canal Way,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
253642,Canal Way,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
253642,Canal Way,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
253642,Canal Way,2023-06-01T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
253642,Canal Way,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
253642,Canal Way,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
253642,Canal Way,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
253642,Canal Way,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
253642,Canal Way,2023-06-01T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
253642,Canal Way,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
253642,Canal Way,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
253642,Canal Way,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
253642,Canal Way,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
253642,Canal Way,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
253642,Canal Way,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
253642,Canal Way,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
253642,Canal Way,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
253642,Canal Way,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,29.6
253642,Canal Way,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253642,Canal Way,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
253642,Canal Way,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
253642,Canal Way,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
253642,Canal Way,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
253642,Canal Way,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
253642,Canal Way,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
253642,Canal Way,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
253642,Canal Way,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
253642,Canal Way,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
253642,Canal Way,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
253642,Canal Way,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
