Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
253642,Canal Way,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
253642,Canal Way,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
253642,Canal Way,2023-06-01T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
253642,Canal Way,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
253642,Canal Way,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
253642,Canal Way,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
253642,Canal Way,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
253642,Canal Way,2023-06-01T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
253642,Canal Way,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
253642,Canal Way,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
253642,Canal Way,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
253642,Canal Way,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
253642,Canal Way,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
253642,Canal Way,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
253642,Canal Way,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
253642,Canal Way,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
253642,Canal Way,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,29.7
253642,Canal Way,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253642,Canal Way,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
253642,Canal Way,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
253642,Canal Way,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253642,Canal Way,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
253642,Canal Way,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
253642,Canal Way,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
253642,Canal Way,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
253642,Canal Way,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
253642,Canal Way,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
253642,Canal Way,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
253642,Canal Way,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
253642,Canal Way,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
253642,Canal Way,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
253642,Canal Way,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
253642,Canal Way,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
253642,Canal Way,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
253642,Canal Way,2023-06-01T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
253642,Canal Way,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
253642,Canal Way,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
253642,Canal Way,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
253642,Canal Way,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
253642,Canal Way,2023-06-01T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
253642,Canal Way,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
253642,Canal Way,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
253642,Canal Way,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
253642,Canal Way,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
253642,Canal Way,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
253642,Canal Way,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
253642,Canal Way,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
253642,Canal Way,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,29.7
253642,Canal Way,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
253642,Canal Way,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
253642,Canal Way,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
253642,Canal Way,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
253642,Canal Way,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
253642,Canal Way,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
253642,Canal Way,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.77
253642,Canal Way,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
253642,Canal Way,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
253642,Canal Way,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
253642,Canal Way,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
253642,Canal Way,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
253642,Canal Way,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
253642,Canal Way,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
253642,Canal Way,2023-06-01T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
253642,Canal Way,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
253642,Canal Way,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
253642,Canal Way,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
253642,Canal Way,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
253642,Canal Way,2023-06-01T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
253642,Canal Way,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
253642,Canal Way,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
253642,Canal Way,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
253642,Canal Way,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
253642,Canal Way,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
253642,Canal Way,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
253642,Canal Way,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
253642,Canal Way,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
253642,Canal Way,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,29.7
253642,Canal Way,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253642,Canal Way,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
253642,Canal Way,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
253642,Canal Way,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
253642,Canal Way,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
253642,Canal Way,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
253642,Canal Way,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
253642,Canal Way,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
253642,Canal Way,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
253642,Canal Way,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
253642,Canal Way,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
253642,Canal Way,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
253642,Canal Way,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
253642,Canal Way,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
253642,Canal Way,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
253642,Canal Way,2023-06-01T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
253642,Canal Way,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
253642,Canal Way,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
253642,Canal Way,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
253642,Canal Way,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
253642,Canal Way,2023-06-01T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
253642,Canal Way,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
253642,Canal Way,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
253642,Canal Way,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
253642,Canal Way,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
253642,Canal Way,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
253642,Canal Way,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
253642,Canal Way,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
253642,Canal Way,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
253642,Canal Way,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
253642,Canal Way,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,29.7
253642,Canal Way,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253642,Canal Way,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
253642,Canal Way,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
253642,Canal Way,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
253642,Canal Way,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
253642,Canal Way,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
253642,Canal Way,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
253642,Canal Way,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
253642,Canal Way,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
253642,Canal Way,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
253642,Canal Way,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
253642,Canal Way,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
253642,Canal Way,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
253642,Canal Way,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
253642,Canal Way,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
253642,Canal Way,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
253642,Canal Way,2023-06-01T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
253642,Canal Way,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
253642,Canal Way,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
253642,Canal Way,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
253642,Canal Way,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
253642,Canal Way,2023-06-01T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
253642,Canal Way,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
253642,Canal Way,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
253642,Canal Way,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
253642,Canal Way,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
253642,Canal Way,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
253642,Canal Way,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
253642,Canal Way,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
253642,Canal Way,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,29.7
253642,Canal Way,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253642,Canal Way,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
253642,Canal Way,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
253642,Canal Way,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
253642,Canal Way,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
253642,Canal Way,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
253642,Canal Way,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
253642,Canal Way,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
253642,Canal Way,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
253642,Canal Way,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
253642,Canal Way,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
253642,Canal Way,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
253642,Canal Way,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
253642,Canal Way,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
253642,Canal Way,2023-06-01T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
253642,Canal Way,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
253642,Canal Way,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
253642,Canal Way,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
253642,Canal Way,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
253642,Canal Way,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
253642,Canal Way,2023-06-01T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
253642,Canal Way,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
253642,Canal Way,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
253642,Canal Way,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
253642,Canal Way,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
253642,Canal Way,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
253642,Canal Way,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
253642,Canal Way,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
253642,Canal Way,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
253642,Canal Way,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
253642,Canal Way,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
253642,Canal Way,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,29.7
253642,Canal Way,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253642,Canal Way,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
253642,Canal Way,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
253642,Canal Way,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
253642,Canal Way,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
253642,Canal Way,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
253642,Canal Way,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
253642,Canal Way,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
253642,Canal Way,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
253642,Canal Way,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
253642,Canal Way,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
253642,Canal Way,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
253642,Canal Way,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
253642,Canal Way,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
253642,Canal Way,2023-06-01T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
253642,Canal Way,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
253642,Canal Way,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
253642,Canal Way,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
253642,Canal Way,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
253642,Canal Way,2023-06-01T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
253642,Canal Way,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
253642,Canal Way,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
253642,Canal Way,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
253642,Canal Way,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
253642,Canal Way,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
253642,Canal Way,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
253642,Canal Way,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
253642,Canal Way,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
253642,Canal Way,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
253642,Canal Way,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
253642,Canal Way,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
253642,Canal Way,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,29.7
253642,Canal Way,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253642,Canal Way,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
253642,Canal Way,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
253642,Canal Way,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253642,Canal Way,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
253642,Canal Way,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
253642,Canal Way,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
253642,Canal Way,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
253642,Canal Way,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
253642,Canal Way,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
253642,Canal Way,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
253642,Canal Way,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
253642,Canal Way,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
253642,Canal Way,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
253642,Canal Way,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
253642,Canal Way,2023-06-01T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
253642,Canal Way,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
253642,Canal Way,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
253642,Canal Way,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
253642,Canal Way,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.08
253642,Canal Way,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
253642,Canal Way,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
253642,Canal Way,2023-06-01T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
253642,Canal Way,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
253642,Canal Way,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
253642,Canal Way,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
253642,Canal Way,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
253642,Canal Way,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
253642,Canal Way,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
253642,Canal Way,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,29.7
253642,Canal Way,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
253642,Canal Way,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
253642,Canal Way,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
253642,Canal Way,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
253642,Canal Way,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
253642,Canal Way,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.79
253642,Canal Way,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
253642,Canal Way,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
253642,Canal Way,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
253642,Canal Way,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
253642,Canal Way,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
253642,Canal Way,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
253642,Canal Way,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
253642,Canal Way,2023-06-01T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
253642,Canal Way,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
253642,Canal Way,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
253642,Canal Way,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.65
253642,Canal Way,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
253642,Canal Way,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
253642,Canal Way,2023-06-01T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
253642,Canal Way,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
253642,Canal Way,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
253642,Canal Way,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
253642,Canal Way,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
253642,Canal Way,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
253642,Canal Way,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
253642,Canal Way,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
253642,Canal Way,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
253642,Canal Way,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,29.8
253642,Canal Way,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
253642,Canal Way,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
253642,Canal Way,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
253642,Canal Way,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
253642,Canal Way,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.54
253642,Canal Way,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
253642,Canal Way,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
253642,Canal Way,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
253642,Canal Way,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
253642,Canal Way,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
253642,Canal Way,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
253642,Canal Way,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
253642,Canal Way,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
253642,Canal Way,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
253642,Canal Way,2023-06-01T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
253642,Canal Way,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
253642,Canal Way,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
253642,Canal Way,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.44
253642,Canal Way,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
253642,Canal Way,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
253642,Canal Way,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
253642,Canal Way,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
253642,Canal Way,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
253642,Canal Way,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
253642,Canal Way,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
253642,Canal Way,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
253642,Canal Way,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
253642,Canal Way,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
253642,Canal Way,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
253642,Canal Way,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,29.7
253642,Canal Way,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
253642,Canal Way,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
253642,Canal Way,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
253642,Canal Way,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
253642,Canal Way,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
253642,Canal Way,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
253642,Canal Way,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
253642,Canal Way,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
253642,Canal Way,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
253642,Canal Way,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
253642,Canal Way,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
253642,Canal Way,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
253642,Canal Way,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
253642,Canal Way,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
253642,Canal Way,2023-06-01T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
253642,Canal Way,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
253642,Canal Way,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
253642,Canal Way,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
253642,Canal Way,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
253642,Canal Way,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
253642,Canal Way,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
253642,Canal Way,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
253642,Canal Way,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
253642,Canal Way,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
253642,Canal Way,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
253642,Canal Way,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
253642,Canal Way,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
253642,Canal Way,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
253642,Canal Way,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
253642,Canal Way,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
253642,Canal Way,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
253642,Canal Way,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,29.7
253642,Canal Way,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
253642,Canal Way,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
253642,Canal Way,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
253642,Canal Way,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
253642,Canal Way,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
253642,Canal Way,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
253642,Canal Way,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
253642,Canal Way,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
253642,Canal Way,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
253642,Canal Way,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
253642,Canal Way,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
253642,Canal Way,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
253642,Canal Way,2023-06-01T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
253642,Canal Way,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
253642,Canal Way,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
253642,Canal Way,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
253642,Canal Way,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
253642,Canal Way,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
253642,Canal Way,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
253642,Canal Way,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
253642,Canal Way,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
253642,Canal Way,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
253642,Canal Way,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
253642,Canal Way,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
253642,Canal Way,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
253642,Canal Way,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
253642,Canal Way,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,29.7
253642,Canal Way,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
253642,Canal Way,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
253642,Canal Way,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
253642,Canal Way,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
253642,Canal Way,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
253642,Canal Way,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
253642,Canal Way,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
253642,Canal Way,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
253642,Canal Way,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
253642,Canal Way,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
253642,Canal Way,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
253642,Canal Way,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
253642,Canal Way,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
253642,Canal Way,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
253642,Canal Way,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
253642,Canal Way,2023-06-01T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
