Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
253642,Canal Way,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
253642,Canal Way,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
253642,Canal Way,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
253642,Canal Way,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
253642,Canal Way,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
253642,Canal Way,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
253642,Canal Way,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
253642,Canal Way,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
253642,Canal Way,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
253642,Canal Way,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
253642,Canal Way,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
253642,Canal Way,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
253642,Canal Way,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
253642,Canal Way,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,29.7
253642,Canal Way,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
253642,Canal Way,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
253642,Canal Way,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
253642,Canal Way,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
253642,Canal Way,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
253642,Canal Way,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
253642,Canal Way,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
253642,Canal Way,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
253642,Canal Way,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
253642,Canal Way,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
253642,Canal Way,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
253642,Canal Way,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
253642,Canal Way,2023-06-01T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
253642,Canal Way,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
253642,Canal Way,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
253642,Canal Way,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
253642,Canal Way,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
253642,Canal Way,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
253642,Canal Way,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
253642,Canal Way,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
253642,Canal Way,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
253642,Canal Way,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
253642,Canal Way,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
253642,Canal Way,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
253642,Canal Way,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
253642,Canal Way,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
253642,Canal Way,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
253642,Canal Way,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
253642,Canal Way,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
253642,Canal Way,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,29.6
253642,Canal Way,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
253642,Canal Way,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
253642,Canal Way,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
253642,Canal Way,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
253642,Canal Way,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
253642,Canal Way,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
253642,Canal Way,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
253642,Canal Way,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
253642,Canal Way,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
253642,Canal Way,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
253642,Canal Way,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
253642,Canal Way,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
253642,Canal Way,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
253642,Canal Way,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
253642,Canal Way,2023-06-01T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
253642,Canal Way,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
253642,Canal Way,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
253642,Canal Way,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
253642,Canal Way,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
253642,Canal Way,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
253642,Canal Way,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
253642,Canal Way,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
253642,Canal Way,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
253642,Canal Way,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
253642,Canal Way,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
253642,Canal Way,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
253642,Canal Way,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
253642,Canal Way,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
253642,Canal Way,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
253642,Canal Way,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,29.6
253642,Canal Way,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
253642,Canal Way,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
253642,Canal Way,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
253642,Canal Way,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
253642,Canal Way,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
253642,Canal Way,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
253642,Canal Way,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
253642,Canal Way,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
253642,Canal Way,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
253642,Canal Way,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
253642,Canal Way,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
253642,Canal Way,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
253642,Canal Way,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
253642,Canal Way,2023-06-01T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
253642,Canal Way,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
253642,Canal Way,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
253642,Canal Way,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
253642,Canal Way,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
253642,Canal Way,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
253642,Canal Way,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
253642,Canal Way,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
253642,Canal Way,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
253642,Canal Way,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
253642,Canal Way,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
253642,Canal Way,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
253642,Canal Way,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
253642,Canal Way,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
253642,Canal Way,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
253642,Canal Way,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
253642,Canal Way,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,29.6
253642,Canal Way,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
253642,Canal Way,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
253642,Canal Way,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
253642,Canal Way,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
253642,Canal Way,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
253642,Canal Way,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
253642,Canal Way,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
253642,Canal Way,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
253642,Canal Way,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
253642,Canal Way,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
253642,Canal Way,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
253642,Canal Way,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
253642,Canal Way,2023-06-01T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
253642,Canal Way,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
253642,Canal Way,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
253642,Canal Way,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
253642,Canal Way,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
253642,Canal Way,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
253642,Canal Way,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
253642,Canal Way,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
253642,Canal Way,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
253642,Canal Way,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
253642,Canal Way,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
253642,Canal Way,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
253642,Canal Way,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
253642,Canal Way,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
253642,Canal Way,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
253642,Canal Way,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
253642,Canal Way,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,29.6
253642,Canal Way,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
253642,Canal Way,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
253642,Canal Way,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
253642,Canal Way,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
253642,Canal Way,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
253642,Canal Way,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
253642,Canal Way,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
253642,Canal Way,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
253642,Canal Way,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
253642,Canal Way,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
253642,Canal Way,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
253642,Canal Way,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
253642,Canal Way,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
253642,Canal Way,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
253642,Canal Way,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
253642,Canal Way,2023-06-01T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
253642,Canal Way,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
253642,Canal Way,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
253642,Canal Way,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
253642,Canal Way,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
253642,Canal Way,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
253642,Canal Way,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
253642,Canal Way,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
253642,Canal Way,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
253642,Canal Way,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
253642,Canal Way,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
253642,Canal Way,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
253642,Canal Way,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
253642,Canal Way,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
253642,Canal Way,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
253642,Canal Way,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
253642,Canal Way,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,29.6
253642,Canal Way,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
253642,Canal Way,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
253642,Canal Way,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
253642,Canal Way,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
253642,Canal Way,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
253642,Canal Way,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.91
253642,Canal Way,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
253642,Canal Way,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
253642,Canal Way,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
253642,Canal Way,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
253642,Canal Way,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
253642,Canal Way,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
253642,Canal Way,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
253642,Canal Way,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
253642,Canal Way,2023-06-01T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
253642,Canal Way,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
253642,Canal Way,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
253642,Canal Way,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
253642,Canal Way,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
253642,Canal Way,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
253642,Canal Way,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
253642,Canal Way,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
253642,Canal Way,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
253642,Canal Way,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
253642,Canal Way,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
253642,Canal Way,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
253642,Canal Way,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
253642,Canal Way,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
253642,Canal Way,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
253642,Canal Way,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
253642,Canal Way,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,29.6
253642,Canal Way,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
253642,Canal Way,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
253642,Canal Way,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
253642,Canal Way,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
253642,Canal Way,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
253642,Canal Way,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
253642,Canal Way,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
253642,Canal Way,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
253642,Canal Way,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
253642,Canal Way,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
253642,Canal Way,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
253642,Canal Way,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
253642,Canal Way,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
253642,Canal Way,2023-06-01T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
253642,Canal Way,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
253642,Canal Way,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
253642,Canal Way,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
253642,Canal Way,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
253642,Canal Way,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
253642,Canal Way,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
253642,Canal Way,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
253642,Canal Way,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
253642,Canal Way,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
253642,Canal Way,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
253642,Canal Way,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
253642,Canal Way,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
253642,Canal Way,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
253642,Canal Way,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
253642,Canal Way,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
253642,Canal Way,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
253642,Canal Way,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
253642,Canal Way,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
253642,Canal Way,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
253642,Canal Way,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
253642,Canal Way,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
253642,Canal Way,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
253642,Canal Way,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
253642,Canal Way,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
253642,Canal Way,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
253642,Canal Way,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
253642,Canal Way,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
253642,Canal Way,2023-06-01T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
253642,Canal Way,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
253642,Canal Way,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
253642,Canal Way,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
253642,Canal Way,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
253642,Canal Way,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
253642,Canal Way,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
253642,Canal Way,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
253642,Canal Way,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
253642,Canal Way,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
253642,Canal Way,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
253642,Canal Way,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
253642,Canal Way,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
253642,Canal Way,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
253642,Canal Way,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
253642,Canal Way,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
253642,Canal Way,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
253642,Canal Way,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
253642,Canal Way,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
253642,Canal Way,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
253642,Canal Way,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
253642,Canal Way,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
253642,Canal Way,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
253642,Canal Way,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
253642,Canal Way,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
253642,Canal Way,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
253642,Canal Way,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
253642,Canal Way,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
253642,Canal Way,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
253642,Canal Way,2023-06-01T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
253642,Canal Way,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
253642,Canal Way,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
253642,Canal Way,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
253642,Canal Way,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
253642,Canal Way,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
253642,Canal Way,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
253642,Canal Way,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
253642,Canal Way,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
253642,Canal Way,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
253642,Canal Way,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
253642,Canal Way,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
253642,Canal Way,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
253642,Canal Way,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
253642,Canal Way,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
253642,Canal Way,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
253642,Canal Way,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
253642,Canal Way,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
253642,Canal Way,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
253642,Canal Way,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
253642,Canal Way,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
253642,Canal Way,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.24
253642,Canal Way,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
253642,Canal Way,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
253642,Canal Way,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
253642,Canal Way,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
253642,Canal Way,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
253642,Canal Way,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
253642,Canal Way,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
253642,Canal Way,2023-06-01T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
253642,Canal Way,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
253642,Canal Way,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
253642,Canal Way,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
253642,Canal Way,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
253642,Canal Way,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
253642,Canal Way,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
253642,Canal Way,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
253642,Canal Way,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
253642,Canal Way,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
253642,Canal Way,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
253642,Canal Way,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
253642,Canal Way,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
253642,Canal Way,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
253642,Canal Way,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
253642,Canal Way,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
253642,Canal Way,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
253642,Canal Way,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
253642,Canal Way,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,29.4
253642,Canal Way,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
253642,Canal Way,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
253642,Canal Way,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
253642,Canal Way,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
253642,Canal Way,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
253642,Canal Way,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.23
253642,Canal Way,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
253642,Canal Way,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
253642,Canal Way,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
253642,Canal Way,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
253642,Canal Way,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
253642,Canal Way,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
253642,Canal Way,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
253642,Canal Way,2023-06-01T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
253642,Canal Way,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
253642,Canal Way,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
253642,Canal Way,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
253642,Canal Way,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
253642,Canal Way,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
253642,Canal Way,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
253642,Canal Way,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
253642,Canal Way,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
253642,Canal Way,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
253642,Canal Way,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
253642,Canal Way,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
253642,Canal Way,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
253642,Canal Way,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
253642,Canal Way,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
253642,Canal Way,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,29.3
253642,Canal Way,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
253642,Canal Way,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
253642,Canal Way,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
253642,Canal Way,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
253642,Canal Way,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
253642,Canal Way,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
253642,Canal Way,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
253642,Canal Way,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
253642,Canal Way,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
253642,Canal Way,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
253642,Canal Way,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
253642,Canal Way,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
253642,Canal Way,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
253642,Canal Way,2023-06-01T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
253642,Canal Way,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
253642,Canal Way,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
253642,Canal Way,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
253642,Canal Way,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
253642,Canal Way,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
253642,Canal Way,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
253642,Canal Way,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
253642,Canal Way,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
253642,Canal Way,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
