Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
253642,Canal Way,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
253642,Canal Way,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
253642,Canal Way,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
253642,Canal Way,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
253642,Canal Way,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
253642,Canal Way,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
253642,Canal Way,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
253642,Canal Way,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,29.3
253642,Canal Way,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
253642,Canal Way,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
253642,Canal Way,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
253642,Canal Way,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
253642,Canal Way,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
253642,Canal Way,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.16
253642,Canal Way,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
253642,Canal Way,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
253642,Canal Way,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
253642,Canal Way,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
253642,Canal Way,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
253642,Canal Way,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
253642,Canal Way,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
253642,Canal Way,2023-06-01T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
253642,Canal Way,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
253642,Canal Way,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
253642,Canal Way,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
253642,Canal Way,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
253642,Canal Way,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
253642,Canal Way,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
253642,Canal Way,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
253642,Canal Way,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
253642,Canal Way,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
253642,Canal Way,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
253642,Canal Way,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
253642,Canal Way,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
253642,Canal Way,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
253642,Canal Way,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
253642,Canal Way,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
253642,Canal Way,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
253642,Canal Way,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,29.2
253642,Canal Way,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
253642,Canal Way,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
253642,Canal Way,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
253642,Canal Way,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
253642,Canal Way,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
253642,Canal Way,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
253642,Canal Way,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
253642,Canal Way,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
253642,Canal Way,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
253642,Canal Way,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
253642,Canal Way,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
253642,Canal Way,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
253642,Canal Way,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
253642,Canal Way,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
253642,Canal Way,2023-06-01T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
253642,Canal Way,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
253642,Canal Way,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
253642,Canal Way,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
253642,Canal Way,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
253642,Canal Way,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.25
253642,Canal Way,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
253642,Canal Way,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
253642,Canal Way,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
253642,Canal Way,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
253642,Canal Way,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
253642,Canal Way,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
253642,Canal Way,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
253642,Canal Way,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
253642,Canal Way,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
253642,Canal Way,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
253642,Canal Way,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
253642,Canal Way,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
253642,Canal Way,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
253642,Canal Way,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
253642,Canal Way,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
253642,Canal Way,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
253642,Canal Way,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.01
253642,Canal Way,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
253642,Canal Way,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
253642,Canal Way,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
253642,Canal Way,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
253642,Canal Way,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
253642,Canal Way,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
253642,Canal Way,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
253642,Canal Way,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
253642,Canal Way,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
253642,Canal Way,2023-06-01T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
253642,Canal Way,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
253642,Canal Way,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
253642,Canal Way,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
253642,Canal Way,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
253642,Canal Way,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
253642,Canal Way,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
253642,Canal Way,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.16
253642,Canal Way,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
253642,Canal Way,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
253642,Canal Way,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
253642,Canal Way,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
253642,Canal Way,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
253642,Canal Way,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
253642,Canal Way,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
253642,Canal Way,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
253642,Canal Way,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
253642,Canal Way,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
253642,Canal Way,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
253642,Canal Way,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
253642,Canal Way,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
253642,Canal Way,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
253642,Canal Way,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
253642,Canal Way,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.87
253642,Canal Way,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
253642,Canal Way,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.96
253642,Canal Way,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
253642,Canal Way,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
253642,Canal Way,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
253642,Canal Way,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
253642,Canal Way,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
253642,Canal Way,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
253642,Canal Way,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
253642,Canal Way,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
253642,Canal Way,2023-06-01T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
253642,Canal Way,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
253642,Canal Way,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
253642,Canal Way,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
253642,Canal Way,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
253642,Canal Way,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
253642,Canal Way,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
253642,Canal Way,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
253642,Canal Way,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
253642,Canal Way,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
253642,Canal Way,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
253642,Canal Way,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
253642,Canal Way,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
253642,Canal Way,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
253642,Canal Way,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
253642,Canal Way,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
253642,Canal Way,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
253642,Canal Way,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
253642,Canal Way,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
253642,Canal Way,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.78
253642,Canal Way,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.4
253642,Canal Way,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
253642,Canal Way,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
253642,Canal Way,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
253642,Canal Way,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
253642,Canal Way,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
253642,Canal Way,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
253642,Canal Way,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
253642,Canal Way,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
253642,Canal Way,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
253642,Canal Way,2023-06-01T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
253642,Canal Way,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
253642,Canal Way,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
253642,Canal Way,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
253642,Canal Way,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
253642,Canal Way,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
253642,Canal Way,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
253642,Canal Way,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
253642,Canal Way,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
253642,Canal Way,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
253642,Canal Way,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
253642,Canal Way,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
253642,Canal Way,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
253642,Canal Way,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
253642,Canal Way,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
253642,Canal Way,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
253642,Canal Way,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
253642,Canal Way,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
253642,Canal Way,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
253642,Canal Way,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
253642,Canal Way,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
253642,Canal Way,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
253642,Canal Way,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
253642,Canal Way,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
253642,Canal Way,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
253642,Canal Way,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
253642,Canal Way,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
253642,Canal Way,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
253642,Canal Way,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
253642,Canal Way,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-01T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
253642,Canal Way,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
253642,Canal Way,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
253642,Canal Way,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.74
253642,Canal Way,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
253642,Canal Way,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
253642,Canal Way,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
253642,Canal Way,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
253642,Canal Way,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
253642,Canal Way,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
253642,Canal Way,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
253642,Canal Way,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
253642,Canal Way,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
253642,Canal Way,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
253642,Canal Way,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,28.7
253642,Canal Way,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
253642,Canal Way,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
253642,Canal Way,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
253642,Canal Way,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
253642,Canal Way,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
253642,Canal Way,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
253642,Canal Way,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
253642,Canal Way,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
253642,Canal Way,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
253642,Canal Way,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
253642,Canal Way,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
253642,Canal Way,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
253642,Canal Way,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
253642,Canal Way,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-06-01T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
253642,Canal Way,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
253642,Canal Way,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
253642,Canal Way,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
253642,Canal Way,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
253642,Canal Way,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
253642,Canal Way,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
253642,Canal Way,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
253642,Canal Way,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
253642,Canal Way,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
253642,Canal Way,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
253642,Canal Way,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
253642,Canal Way,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
253642,Canal Way,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
253642,Canal Way,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
253642,Canal Way,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,28.6
253642,Canal Way,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
253642,Canal Way,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
253642,Canal Way,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
253642,Canal Way,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
253642,Canal Way,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
253642,Canal Way,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
253642,Canal Way,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
253642,Canal Way,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
253642,Canal Way,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
253642,Canal Way,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
253642,Canal Way,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
253642,Canal Way,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
253642,Canal Way,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
253642,Canal Way,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
253642,Canal Way,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-06-01T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
253642,Canal Way,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
253642,Canal Way,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
253642,Canal Way,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
253642,Canal Way,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
253642,Canal Way,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
253642,Canal Way,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
253642,Canal Way,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
253642,Canal Way,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
253642,Canal Way,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
253642,Canal Way,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
253642,Canal Way,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
253642,Canal Way,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
253642,Canal Way,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
253642,Canal Way,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
253642,Canal Way,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,28.5
253642,Canal Way,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
253642,Canal Way,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
253642,Canal Way,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
253642,Canal Way,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
253642,Canal Way,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
253642,Canal Way,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
253642,Canal Way,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
253642,Canal Way,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
253642,Canal Way,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
253642,Canal Way,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
253642,Canal Way,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
253642,Canal Way,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
253642,Canal Way,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
253642,Canal Way,2023-06-01T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
253642,Canal Way,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
253642,Canal Way,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
253642,Canal Way,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
253642,Canal Way,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
253642,Canal Way,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
253642,Canal Way,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
253642,Canal Way,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
253642,Canal Way,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
253642,Canal Way,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
253642,Canal Way,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
253642,Canal Way,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
253642,Canal Way,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
253642,Canal Way,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
253642,Canal Way,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
253642,Canal Way,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,28.5
253642,Canal Way,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
253642,Canal Way,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
253642,Canal Way,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
253642,Canal Way,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
253642,Canal Way,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
253642,Canal Way,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.16
253642,Canal Way,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
253642,Canal Way,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
253642,Canal Way,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
253642,Canal Way,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
253642,Canal Way,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
253642,Canal Way,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
253642,Canal Way,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
253642,Canal Way,2023-06-01T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
253642,Canal Way,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
253642,Canal Way,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
253642,Canal Way,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
253642,Canal Way,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
253642,Canal Way,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
253642,Canal Way,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
253642,Canal Way,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
253642,Canal Way,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
253642,Canal Way,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
253642,Canal Way,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
253642,Canal Way,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
253642,Canal Way,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
253642,Canal Way,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
253642,Canal Way,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
253642,Canal Way,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
253642,Canal Way,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,28.4
253642,Canal Way,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
253642,Canal Way,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
253642,Canal Way,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
253642,Canal Way,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.87
253642,Canal Way,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
253642,Canal Way,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
253642,Canal Way,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
253642,Canal Way,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
253642,Canal Way,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
253642,Canal Way,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
253642,Canal Way,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
253642,Canal Way,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
253642,Canal Way,2023-06-01T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
253642,Canal Way,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
253642,Canal Way,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
253642,Canal Way,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
253642,Canal Way,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
253642,Canal Way,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
253642,Canal Way,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
253642,Canal Way,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
253642,Canal Way,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
253642,Canal Way,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
253642,Canal Way,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
253642,Canal Way,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
253642,Canal Way,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
253642,Canal Way,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
253642,Canal Way,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,28.3
253642,Canal Way,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
253642,Canal Way,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
253642,Canal Way,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
253642,Canal Way,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.78
253642,Canal Way,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
253642,Canal Way,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.34
253642,Canal Way,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
253642,Canal Way,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
253642,Canal Way,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
253642,Canal Way,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
253642,Canal Way,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
253642,Canal Way,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
253642,Canal Way,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
253642,Canal Way,2023-06-01T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
253642,Canal Way,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
253642,Canal Way,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
253642,Canal Way,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
253642,Canal Way,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
253642,Canal Way,2023-06-01T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
253642,Canal Way,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
253642,Canal Way,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
253642,Canal Way,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
253642,Canal Way,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
253642,Canal Way,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
253642,Canal Way,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
253642,Canal Way,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
253642,Canal Way,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
