Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
253642,Canal Way,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,28.2
253642,Canal Way,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
253642,Canal Way,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
253642,Canal Way,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
253642,Canal Way,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.65
253642,Canal Way,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
253642,Canal Way,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.15
253642,Canal Way,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
253642,Canal Way,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
253642,Canal Way,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
253642,Canal Way,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
253642,Canal Way,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
253642,Canal Way,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
253642,Canal Way,2023-06-01T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
253642,Canal Way,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
253642,Canal Way,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
253642,Canal Way,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.53
253642,Canal Way,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
253642,Canal Way,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
253642,Canal Way,2023-06-01T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
253642,Canal Way,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
253642,Canal Way,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
253642,Canal Way,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
253642,Canal Way,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
253642,Canal Way,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
253642,Canal Way,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
253642,Canal Way,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
253642,Canal Way,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
253642,Canal Way,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
253642,Canal Way,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,28.1
253642,Canal Way,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
253642,Canal Way,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
253642,Canal Way,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253642,Canal Way,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
253642,Canal Way,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
253642,Canal Way,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.36
253642,Canal Way,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
253642,Canal Way,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.82
253642,Canal Way,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
253642,Canal Way,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
253642,Canal Way,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
253642,Canal Way,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
253642,Canal Way,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
253642,Canal Way,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
253642,Canal Way,2023-06-01T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
253642,Canal Way,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
253642,Canal Way,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
253642,Canal Way,2023-06-01T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
253642,Canal Way,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
253642,Canal Way,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
253642,Canal Way,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
253642,Canal Way,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
253642,Canal Way,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
253642,Canal Way,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
253642,Canal Way,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
253642,Canal Way,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,28.0
253642,Canal Way,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
253642,Canal Way,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
253642,Canal Way,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
253642,Canal Way,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
253642,Canal Way,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.16
253642,Canal Way,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
253642,Canal Way,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.16
253642,Canal Way,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
253642,Canal Way,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
253642,Canal Way,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
253642,Canal Way,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
253642,Canal Way,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
253642,Canal Way,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
253642,Canal Way,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
253642,Canal Way,2023-06-01T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.05
253642,Canal Way,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
253642,Canal Way,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
253642,Canal Way,2023-06-01T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
253642,Canal Way,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
253642,Canal Way,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
253642,Canal Way,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
253642,Canal Way,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
253642,Canal Way,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
253642,Canal Way,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
253642,Canal Way,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
253642,Canal Way,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
253642,Canal Way,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,28.0
253642,Canal Way,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
253642,Canal Way,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
253642,Canal Way,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
253642,Canal Way,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
253642,Canal Way,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.04
253642,Canal Way,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
253642,Canal Way,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.1
253642,Canal Way,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
253642,Canal Way,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
253642,Canal Way,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
253642,Canal Way,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
253642,Canal Way,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
253642,Canal Way,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
253642,Canal Way,2023-06-01T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.99
253642,Canal Way,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
253642,Canal Way,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
253642,Canal Way,2023-06-01T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
253642,Canal Way,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
253642,Canal Way,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
253642,Canal Way,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
253642,Canal Way,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
253642,Canal Way,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
253642,Canal Way,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
253642,Canal Way,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
253642,Canal Way,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
253642,Canal Way,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,27.9
253642,Canal Way,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253642,Canal Way,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
253642,Canal Way,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
253642,Canal Way,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
253642,Canal Way,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
253642,Canal Way,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
253642,Canal Way,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
253642,Canal Way,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
253642,Canal Way,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.42
253642,Canal Way,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
253642,Canal Way,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
253642,Canal Way,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
253642,Canal Way,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
253642,Canal Way,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
253642,Canal Way,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-01T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.7
253642,Canal Way,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
253642,Canal Way,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
253642,Canal Way,2023-06-01T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
253642,Canal Way,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
253642,Canal Way,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
253642,Canal Way,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
253642,Canal Way,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
253642,Canal Way,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
253642,Canal Way,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
253642,Canal Way,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
253642,Canal Way,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
253642,Canal Way,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
253642,Canal Way,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,27.8
253642,Canal Way,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
253642,Canal Way,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
253642,Canal Way,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
253642,Canal Way,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
253642,Canal Way,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
253642,Canal Way,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
253642,Canal Way,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
253642,Canal Way,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.09
253642,Canal Way,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
253642,Canal Way,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
253642,Canal Way,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
253642,Canal Way,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
253642,Canal Way,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
253642,Canal Way,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
253642,Canal Way,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
253642,Canal Way,2023-06-01T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
253642,Canal Way,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
253642,Canal Way,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.11
253642,Canal Way,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
253642,Canal Way,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
253642,Canal Way,2023-06-01T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
253642,Canal Way,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
253642,Canal Way,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
253642,Canal Way,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
253642,Canal Way,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
253642,Canal Way,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
253642,Canal Way,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
253642,Canal Way,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,27.7
253642,Canal Way,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
253642,Canal Way,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
253642,Canal Way,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
253642,Canal Way,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
253642,Canal Way,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
253642,Canal Way,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
253642,Canal Way,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
253642,Canal Way,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.26
253642,Canal Way,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
253642,Canal Way,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
253642,Canal Way,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
253642,Canal Way,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
253642,Canal Way,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
253642,Canal Way,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
253642,Canal Way,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
253642,Canal Way,2023-06-01T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
253642,Canal Way,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
253642,Canal Way,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.35
253642,Canal Way,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
253642,Canal Way,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
253642,Canal Way,2023-06-01T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
253642,Canal Way,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
253642,Canal Way,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
253642,Canal Way,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
253642,Canal Way,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
253642,Canal Way,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
253642,Canal Way,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,27.6
253642,Canal Way,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
253642,Canal Way,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
253642,Canal Way,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
253642,Canal Way,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
253642,Canal Way,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.19
253642,Canal Way,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
253642,Canal Way,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.11
253642,Canal Way,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
253642,Canal Way,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
253642,Canal Way,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
253642,Canal Way,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
253642,Canal Way,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
253642,Canal Way,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
253642,Canal Way,2023-06-01T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.49
253642,Canal Way,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
253642,Canal Way,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
253642,Canal Way,2023-06-01T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
253642,Canal Way,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
253642,Canal Way,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
253642,Canal Way,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
253642,Canal Way,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
253642,Canal Way,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
253642,Canal Way,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
253642,Canal Way,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
253642,Canal Way,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,27.6
253642,Canal Way,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
253642,Canal Way,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
253642,Canal Way,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253642,Canal Way,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
253642,Canal Way,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.54
253642,Canal Way,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
253642,Canal Way,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.82
253642,Canal Way,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
253642,Canal Way,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
253642,Canal Way,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
253642,Canal Way,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
253642,Canal Way,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
253642,Canal Way,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
253642,Canal Way,2023-06-01T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
253642,Canal Way,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
253642,Canal Way,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.37
253642,Canal Way,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
253642,Canal Way,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
253642,Canal Way,2023-06-01T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
253642,Canal Way,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
253642,Canal Way,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
253642,Canal Way,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
253642,Canal Way,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
253642,Canal Way,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
253642,Canal Way,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
253642,Canal Way,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
253642,Canal Way,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
253642,Canal Way,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
253642,Canal Way,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,27.5
253642,Canal Way,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
253642,Canal Way,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
253642,Canal Way,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
253642,Canal Way,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
253642,Canal Way,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.4
253642,Canal Way,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
253642,Canal Way,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.79
253642,Canal Way,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
253642,Canal Way,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
253642,Canal Way,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
253642,Canal Way,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
253642,Canal Way,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
253642,Canal Way,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
253642,Canal Way,2023-06-01T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
253642,Canal Way,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
253642,Canal Way,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
253642,Canal Way,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
253642,Canal Way,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
253642,Canal Way,2023-06-01T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
253642,Canal Way,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
253642,Canal Way,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
253642,Canal Way,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
253642,Canal Way,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
253642,Canal Way,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
253642,Canal Way,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,27.4
253642,Canal Way,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
253642,Canal Way,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
253642,Canal Way,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253642,Canal Way,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
253642,Canal Way,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.86
253642,Canal Way,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
253642,Canal Way,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.95
253642,Canal Way,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
253642,Canal Way,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
253642,Canal Way,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
253642,Canal Way,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
253642,Canal Way,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
253642,Canal Way,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
253642,Canal Way,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
253642,Canal Way,2023-06-01T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
253642,Canal Way,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.78
253642,Canal Way,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
253642,Canal Way,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
253642,Canal Way,2023-06-01T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
253642,Canal Way,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
253642,Canal Way,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
253642,Canal Way,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
253642,Canal Way,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
253642,Canal Way,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
253642,Canal Way,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
253642,Canal Way,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,27.3
253642,Canal Way,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
253642,Canal Way,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
253642,Canal Way,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
253642,Canal Way,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.79
253642,Canal Way,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
253642,Canal Way,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.18
253642,Canal Way,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
253642,Canal Way,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
253642,Canal Way,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
253642,Canal Way,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
253642,Canal Way,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
253642,Canal Way,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
253642,Canal Way,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-06-01T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
253642,Canal Way,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.92
253642,Canal Way,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
253642,Canal Way,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
253642,Canal Way,2023-06-01T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
253642,Canal Way,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
253642,Canal Way,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
253642,Canal Way,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
253642,Canal Way,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
253642,Canal Way,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
253642,Canal Way,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
253642,Canal Way,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
253642,Canal Way,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
253642,Canal Way,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,27.2
253642,Canal Way,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
253642,Canal Way,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
253642,Canal Way,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
253642,Canal Way,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
