Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
253642,Canal Way,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
253642,Canal Way,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
253642,Canal Way,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.34
253642,Canal Way,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
253642,Canal Way,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
253642,Canal Way,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
253642,Canal Way,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
253642,Canal Way,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
253642,Canal Way,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
253642,Canal Way,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
253642,Canal Way,2023-06-01T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
253642,Canal Way,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.01
253642,Canal Way,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
253642,Canal Way,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
253642,Canal Way,2023-06-01T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
253642,Canal Way,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
253642,Canal Way,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
253642,Canal Way,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
253642,Canal Way,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
253642,Canal Way,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
253642,Canal Way,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
253642,Canal Way,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,27.2
253642,Canal Way,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
253642,Canal Way,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
253642,Canal Way,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
253642,Canal Way,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
253642,Canal Way,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
253642,Canal Way,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.67
253642,Canal Way,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
253642,Canal Way,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.7
253642,Canal Way,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
253642,Canal Way,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
253642,Canal Way,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
253642,Canal Way,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
253642,Canal Way,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
253642,Canal Way,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
253642,Canal Way,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
253642,Canal Way,2023-06-01T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
253642,Canal Way,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
253642,Canal Way,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
253642,Canal Way,2023-06-01T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
253642,Canal Way,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
253642,Canal Way,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
253642,Canal Way,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
253642,Canal Way,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
253642,Canal Way,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
253642,Canal Way,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
253642,Canal Way,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
253642,Canal Way,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
253642,Canal Way,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
253642,Canal Way,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
253642,Canal Way,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
253642,Canal Way,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
253642,Canal Way,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
253642,Canal Way,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
253642,Canal Way,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.24
253642,Canal Way,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
253642,Canal Way,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.71
253642,Canal Way,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
253642,Canal Way,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
253642,Canal Way,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
253642,Canal Way,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
253642,Canal Way,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
253642,Canal Way,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
253642,Canal Way,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
253642,Canal Way,2023-06-01T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
253642,Canal Way,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
253642,Canal Way,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.15
253642,Canal Way,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
253642,Canal Way,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
253642,Canal Way,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
253642,Canal Way,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
253642,Canal Way,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
253642,Canal Way,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
253642,Canal Way,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
253642,Canal Way,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
253642,Canal Way,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
253642,Canal Way,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
253642,Canal Way,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
253642,Canal Way,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,27.0
253642,Canal Way,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
253642,Canal Way,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
253642,Canal Way,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
253642,Canal Way,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
253642,Canal Way,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.46
253642,Canal Way,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
253642,Canal Way,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.64
253642,Canal Way,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
253642,Canal Way,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
253642,Canal Way,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
253642,Canal Way,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
253642,Canal Way,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
253642,Canal Way,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
253642,Canal Way,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
253642,Canal Way,2023-06-01T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
253642,Canal Way,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
253642,Canal Way,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.24
253642,Canal Way,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
253642,Canal Way,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
253642,Canal Way,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
253642,Canal Way,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
253642,Canal Way,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
253642,Canal Way,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
253642,Canal Way,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
253642,Canal Way,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
253642,Canal Way,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
253642,Canal Way,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
253642,Canal Way,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,27.0
253642,Canal Way,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
253642,Canal Way,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
253642,Canal Way,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253642,Canal Way,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
253642,Canal Way,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
253642,Canal Way,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
253642,Canal Way,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
253642,Canal Way,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.02
253642,Canal Way,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
253642,Canal Way,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
253642,Canal Way,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
253642,Canal Way,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
253642,Canal Way,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
253642,Canal Way,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
253642,Canal Way,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
253642,Canal Way,2023-06-01T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
253642,Canal Way,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.64
253642,Canal Way,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
253642,Canal Way,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
253642,Canal Way,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
253642,Canal Way,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
253642,Canal Way,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
253642,Canal Way,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
253642,Canal Way,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
253642,Canal Way,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
253642,Canal Way,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
253642,Canal Way,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
253642,Canal Way,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
253642,Canal Way,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,26.9
253642,Canal Way,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
253642,Canal Way,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
253642,Canal Way,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253642,Canal Way,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
253642,Canal Way,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
253642,Canal Way,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
253642,Canal Way,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.21
253642,Canal Way,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
253642,Canal Way,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
253642,Canal Way,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
253642,Canal Way,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
253642,Canal Way,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
253642,Canal Way,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
253642,Canal Way,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
253642,Canal Way,2023-06-01T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
253642,Canal Way,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.14
253642,Canal Way,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
253642,Canal Way,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
253642,Canal Way,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
253642,Canal Way,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
253642,Canal Way,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
253642,Canal Way,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
253642,Canal Way,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
253642,Canal Way,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
253642,Canal Way,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
253642,Canal Way,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
253642,Canal Way,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,26.9
253642,Canal Way,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
253642,Canal Way,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
253642,Canal Way,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
253642,Canal Way,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.64
253642,Canal Way,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
253642,Canal Way,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.72
253642,Canal Way,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
253642,Canal Way,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
253642,Canal Way,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
253642,Canal Way,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
253642,Canal Way,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
253642,Canal Way,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
253642,Canal Way,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
253642,Canal Way,2023-06-01T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
253642,Canal Way,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
253642,Canal Way,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
253642,Canal Way,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.13
253642,Canal Way,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
253642,Canal Way,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
253642,Canal Way,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
253642,Canal Way,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
253642,Canal Way,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
253642,Canal Way,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
253642,Canal Way,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
253642,Canal Way,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
253642,Canal Way,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
253642,Canal Way,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
253642,Canal Way,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
253642,Canal Way,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,26.8
253642,Canal Way,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
253642,Canal Way,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
253642,Canal Way,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
253642,Canal Way,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
253642,Canal Way,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.51
253642,Canal Way,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
253642,Canal Way,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.86
253642,Canal Way,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
253642,Canal Way,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
253642,Canal Way,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
253642,Canal Way,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
253642,Canal Way,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
253642,Canal Way,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
253642,Canal Way,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
253642,Canal Way,2023-06-01T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
253642,Canal Way,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
253642,Canal Way,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.0
253642,Canal Way,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
253642,Canal Way,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
253642,Canal Way,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
253642,Canal Way,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
253642,Canal Way,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
253642,Canal Way,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
253642,Canal Way,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
253642,Canal Way,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
253642,Canal Way,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
253642,Canal Way,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
253642,Canal Way,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,26.7
253642,Canal Way,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
253642,Canal Way,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
253642,Canal Way,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
253642,Canal Way,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
253642,Canal Way,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.18
253642,Canal Way,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
253642,Canal Way,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.18
253642,Canal Way,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
253642,Canal Way,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
253642,Canal Way,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
253642,Canal Way,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
253642,Canal Way,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
253642,Canal Way,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
253642,Canal Way,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
253642,Canal Way,2023-06-01T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
253642,Canal Way,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.67
253642,Canal Way,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
253642,Canal Way,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
253642,Canal Way,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
253642,Canal Way,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
253642,Canal Way,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
253642,Canal Way,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
253642,Canal Way,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
253642,Canal Way,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
253642,Canal Way,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
253642,Canal Way,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
253642,Canal Way,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,26.6
253642,Canal Way,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
253642,Canal Way,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
253642,Canal Way,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
253642,Canal Way,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
253642,Canal Way,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
253642,Canal Way,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.96
253642,Canal Way,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
253642,Canal Way,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
253642,Canal Way,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
253642,Canal Way,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
253642,Canal Way,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
253642,Canal Way,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
253642,Canal Way,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
253642,Canal Way,2023-06-01T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
253642,Canal Way,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.42
253642,Canal Way,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
253642,Canal Way,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
253642,Canal Way,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
253642,Canal Way,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
253642,Canal Way,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
253642,Canal Way,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
253642,Canal Way,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
253642,Canal Way,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
253642,Canal Way,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
253642,Canal Way,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
253642,Canal Way,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
253642,Canal Way,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
253642,Canal Way,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,26.6
253642,Canal Way,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
253642,Canal Way,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
253642,Canal Way,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
253642,Canal Way,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
253642,Canal Way,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
253642,Canal Way,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.39
253642,Canal Way,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
253642,Canal Way,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
253642,Canal Way,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
253642,Canal Way,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
253642,Canal Way,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
253642,Canal Way,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
253642,Canal Way,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
253642,Canal Way,2023-06-01T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
253642,Canal Way,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
253642,Canal Way,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.9
253642,Canal Way,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
253642,Canal Way,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
253642,Canal Way,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
253642,Canal Way,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
253642,Canal Way,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
253642,Canal Way,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
253642,Canal Way,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
253642,Canal Way,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
253642,Canal Way,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
253642,Canal Way,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
253642,Canal Way,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
253642,Canal Way,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,26.5
253642,Canal Way,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
253642,Canal Way,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
253642,Canal Way,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
253642,Canal Way,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
253642,Canal Way,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.95
253642,Canal Way,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
253642,Canal Way,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.52
253642,Canal Way,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
253642,Canal Way,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
253642,Canal Way,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
253642,Canal Way,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
253642,Canal Way,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
253642,Canal Way,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
253642,Canal Way,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
253642,Canal Way,2023-06-01T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
253642,Canal Way,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
253642,Canal Way,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.07
253642,Canal Way,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
253642,Canal Way,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
253642,Canal Way,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
253642,Canal Way,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
253642,Canal Way,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
253642,Canal Way,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
253642,Canal Way,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
253642,Canal Way,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
253642,Canal Way,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
253642,Canal Way,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
253642,Canal Way,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
253642,Canal Way,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
253642,Canal Way,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,26.5
253642,Canal Way,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253642,Canal Way,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
253642,Canal Way,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
253642,Canal Way,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
253642,Canal Way,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
253642,Canal Way,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
253642,Canal Way,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.02
253642,Canal Way,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
253642,Canal Way,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
253642,Canal Way,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
253642,Canal Way,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
253642,Canal Way,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
