Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
253642,Canal Way,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
253642,Canal Way,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
253642,Canal Way,2023-06-01T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
253642,Canal Way,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
253642,Canal Way,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
253642,Canal Way,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.59
253642,Canal Way,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
253642,Canal Way,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
253642,Canal Way,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
253642,Canal Way,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
253642,Canal Way,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
253642,Canal Way,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
253642,Canal Way,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
253642,Canal Way,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
253642,Canal Way,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
253642,Canal Way,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
253642,Canal Way,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
253642,Canal Way,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,26.4
253642,Canal Way,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253642,Canal Way,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
253642,Canal Way,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
253642,Canal Way,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
253642,Canal Way,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.58
253642,Canal Way,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
253642,Canal Way,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.26
253642,Canal Way,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
253642,Canal Way,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
253642,Canal Way,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
253642,Canal Way,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
253642,Canal Way,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
253642,Canal Way,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
253642,Canal Way,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
253642,Canal Way,2023-06-01T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
253642,Canal Way,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
253642,Canal Way,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
253642,Canal Way,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.75
253642,Canal Way,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
253642,Canal Way,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
253642,Canal Way,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
253642,Canal Way,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
253642,Canal Way,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
253642,Canal Way,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
253642,Canal Way,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
253642,Canal Way,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
253642,Canal Way,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
253642,Canal Way,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
253642,Canal Way,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
253642,Canal Way,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
253642,Canal Way,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,26.4
253642,Canal Way,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253642,Canal Way,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
253642,Canal Way,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
253642,Canal Way,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253642,Canal Way,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
253642,Canal Way,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
253642,Canal Way,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
253642,Canal Way,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.58
253642,Canal Way,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
253642,Canal Way,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
253642,Canal Way,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
253642,Canal Way,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
253642,Canal Way,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
253642,Canal Way,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
253642,Canal Way,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
253642,Canal Way,2023-06-01T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
253642,Canal Way,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.24
253642,Canal Way,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
253642,Canal Way,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
253642,Canal Way,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
253642,Canal Way,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
253642,Canal Way,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
253642,Canal Way,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
253642,Canal Way,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
253642,Canal Way,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
253642,Canal Way,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
253642,Canal Way,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
253642,Canal Way,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
253642,Canal Way,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,26.4
253642,Canal Way,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253642,Canal Way,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
253642,Canal Way,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
253642,Canal Way,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253642,Canal Way,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
253642,Canal Way,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
253642,Canal Way,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
253642,Canal Way,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.5
253642,Canal Way,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
253642,Canal Way,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
253642,Canal Way,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
253642,Canal Way,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
253642,Canal Way,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
253642,Canal Way,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
253642,Canal Way,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
253642,Canal Way,2023-06-01T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.54
253642,Canal Way,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
253642,Canal Way,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
253642,Canal Way,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
253642,Canal Way,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
253642,Canal Way,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
253642,Canal Way,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
253642,Canal Way,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
253642,Canal Way,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
253642,Canal Way,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
253642,Canal Way,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
253642,Canal Way,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
253642,Canal Way,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
253642,Canal Way,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253642,Canal Way,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
253642,Canal Way,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
253642,Canal Way,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
253642,Canal Way,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.89
253642,Canal Way,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
253642,Canal Way,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
253642,Canal Way,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
253642,Canal Way,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
253642,Canal Way,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
253642,Canal Way,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
253642,Canal Way,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
253642,Canal Way,2023-06-01T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
253642,Canal Way,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.16
253642,Canal Way,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
253642,Canal Way,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
253642,Canal Way,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
253642,Canal Way,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
253642,Canal Way,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
253642,Canal Way,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
253642,Canal Way,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
253642,Canal Way,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
253642,Canal Way,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
253642,Canal Way,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
253642,Canal Way,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
253642,Canal Way,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
253642,Canal Way,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
253642,Canal Way,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
253642,Canal Way,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
253642,Canal Way,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
253642,Canal Way,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
253642,Canal Way,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.72
253642,Canal Way,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
253642,Canal Way,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.48
253642,Canal Way,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
253642,Canal Way,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
253642,Canal Way,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
253642,Canal Way,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
253642,Canal Way,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
253642,Canal Way,2023-06-01T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.4
253642,Canal Way,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
253642,Canal Way,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
253642,Canal Way,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
253642,Canal Way,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
253642,Canal Way,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
253642,Canal Way,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
253642,Canal Way,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
253642,Canal Way,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
253642,Canal Way,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
253642,Canal Way,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
253642,Canal Way,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
253642,Canal Way,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
253642,Canal Way,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
253642,Canal Way,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
253642,Canal Way,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
253642,Canal Way,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
253642,Canal Way,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
253642,Canal Way,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
253642,Canal Way,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
253642,Canal Way,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
253642,Canal Way,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
253642,Canal Way,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
253642,Canal Way,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
253642,Canal Way,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
253642,Canal Way,2023-06-01T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
253642,Canal Way,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.71
253642,Canal Way,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
253642,Canal Way,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
253642,Canal Way,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
253642,Canal Way,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
253642,Canal Way,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
253642,Canal Way,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
253642,Canal Way,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
253642,Canal Way,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
253642,Canal Way,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
253642,Canal Way,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
253642,Canal Way,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,26.2
253642,Canal Way,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253642,Canal Way,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
253642,Canal Way,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
253642,Canal Way,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253642,Canal Way,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
253642,Canal Way,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.65
253642,Canal Way,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
253642,Canal Way,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.8
253642,Canal Way,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
253642,Canal Way,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
253642,Canal Way,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
253642,Canal Way,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
253642,Canal Way,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
253642,Canal Way,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
253642,Canal Way,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
253642,Canal Way,2023-06-01T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
253642,Canal Way,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
253642,Canal Way,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.36
253642,Canal Way,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
253642,Canal Way,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
253642,Canal Way,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
253642,Canal Way,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
253642,Canal Way,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
253642,Canal Way,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
253642,Canal Way,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
253642,Canal Way,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
253642,Canal Way,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
253642,Canal Way,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
253642,Canal Way,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
253642,Canal Way,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,26.2
253642,Canal Way,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
253642,Canal Way,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
253642,Canal Way,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253642,Canal Way,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
253642,Canal Way,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.17
253642,Canal Way,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
253642,Canal Way,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.4
253642,Canal Way,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
253642,Canal Way,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
253642,Canal Way,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
253642,Canal Way,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
253642,Canal Way,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
253642,Canal Way,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
253642,Canal Way,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
253642,Canal Way,2023-06-01T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
253642,Canal Way,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
253642,Canal Way,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
253642,Canal Way,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
253642,Canal Way,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
253642,Canal Way,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
253642,Canal Way,2023-06-01T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
253642,Canal Way,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
253642,Canal Way,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
253642,Canal Way,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
253642,Canal Way,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
253642,Canal Way,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
253642,Canal Way,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
253642,Canal Way,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
253642,Canal Way,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
253642,Canal Way,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
253642,Canal Way,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
253642,Canal Way,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
253642,Canal Way,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
253642,Canal Way,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
253642,Canal Way,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.96
253642,Canal Way,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
253642,Canal Way,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
253642,Canal Way,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
253642,Canal Way,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
253642,Canal Way,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
253642,Canal Way,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
253642,Canal Way,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
253642,Canal Way,2023-06-01T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
253642,Canal Way,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
253642,Canal Way,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
253642,Canal Way,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
253642,Canal Way,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
253642,Canal Way,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
253642,Canal Way,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
253642,Canal Way,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
253642,Canal Way,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
253642,Canal Way,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
253642,Canal Way,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
253642,Canal Way,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
253642,Canal Way,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
253642,Canal Way,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
253642,Canal Way,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
253642,Canal Way,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
253642,Canal Way,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.98
253642,Canal Way,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
253642,Canal Way,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.62
253642,Canal Way,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
253642,Canal Way,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
253642,Canal Way,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
253642,Canal Way,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
253642,Canal Way,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
253642,Canal Way,2023-06-01T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
253642,Canal Way,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
253642,Canal Way,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
253642,Canal Way,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
253642,Canal Way,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
253642,Canal Way,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
253642,Canal Way,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
253642,Canal Way,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
253642,Canal Way,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
253642,Canal Way,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
253642,Canal Way,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
253642,Canal Way,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
253642,Canal Way,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
253642,Canal Way,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
253642,Canal Way,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
253642,Canal Way,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
253642,Canal Way,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
253642,Canal Way,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
253642,Canal Way,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
253642,Canal Way,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.79
253642,Canal Way,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
253642,Canal Way,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
253642,Canal Way,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
253642,Canal Way,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
253642,Canal Way,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
253642,Canal Way,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
253642,Canal Way,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
253642,Canal Way,2023-06-01T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
253642,Canal Way,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
253642,Canal Way,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
253642,Canal Way,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
253642,Canal Way,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
253642,Canal Way,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
253642,Canal Way,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
253642,Canal Way,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
253642,Canal Way,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
253642,Canal Way,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
253642,Canal Way,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
253642,Canal Way,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
253642,Canal Way,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
253642,Canal Way,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
253642,Canal Way,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
253642,Canal Way,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
253642,Canal Way,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.11
253642,Canal Way,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
253642,Canal Way,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.42
253642,Canal Way,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
253642,Canal Way,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
253642,Canal Way,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
253642,Canal Way,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
253642,Canal Way,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
253642,Canal Way,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
253642,Canal Way,2023-06-01T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
