Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
253642,Canal Way,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
253642,Canal Way,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
253642,Canal Way,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
253642,Canal Way,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
253642,Canal Way,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
253642,Canal Way,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
253642,Canal Way,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
253642,Canal Way,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
253642,Canal Way,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
253642,Canal Way,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
253642,Canal Way,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
253642,Canal Way,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
253642,Canal Way,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
253642,Canal Way,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
253642,Canal Way,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
253642,Canal Way,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253642,Canal Way,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
253642,Canal Way,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
253642,Canal Way,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
253642,Canal Way,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
253642,Canal Way,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
253642,Canal Way,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
253642,Canal Way,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
253642,Canal Way,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
253642,Canal Way,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
253642,Canal Way,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
253642,Canal Way,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
253642,Canal Way,2023-06-01T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
253642,Canal Way,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
253642,Canal Way,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
253642,Canal Way,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
253642,Canal Way,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
253642,Canal Way,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
253642,Canal Way,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
253642,Canal Way,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
253642,Canal Way,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
253642,Canal Way,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
253642,Canal Way,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
253642,Canal Way,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
253642,Canal Way,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
253642,Canal Way,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
253642,Canal Way,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
253642,Canal Way,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
253642,Canal Way,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
253642,Canal Way,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
253642,Canal Way,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
253642,Canal Way,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253642,Canal Way,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
253642,Canal Way,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
253642,Canal Way,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
253642,Canal Way,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
253642,Canal Way,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
253642,Canal Way,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
253642,Canal Way,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
253642,Canal Way,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
253642,Canal Way,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
253642,Canal Way,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
253642,Canal Way,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
253642,Canal Way,2023-06-01T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
253642,Canal Way,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
253642,Canal Way,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
253642,Canal Way,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
253642,Canal Way,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
253642,Canal Way,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
253642,Canal Way,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
253642,Canal Way,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
253642,Canal Way,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
253642,Canal Way,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
253642,Canal Way,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
253642,Canal Way,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
253642,Canal Way,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
253642,Canal Way,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
253642,Canal Way,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
253642,Canal Way,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
253642,Canal Way,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
253642,Canal Way,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
253642,Canal Way,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
253642,Canal Way,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
253642,Canal Way,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
253642,Canal Way,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
253642,Canal Way,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
253642,Canal Way,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
253642,Canal Way,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
253642,Canal Way,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
253642,Canal Way,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
253642,Canal Way,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
253642,Canal Way,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
253642,Canal Way,2023-06-01T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
253642,Canal Way,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
253642,Canal Way,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
253642,Canal Way,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
253642,Canal Way,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
253642,Canal Way,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
253642,Canal Way,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
253642,Canal Way,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
253642,Canal Way,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
253642,Canal Way,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
253642,Canal Way,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
253642,Canal Way,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
253642,Canal Way,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
253642,Canal Way,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
253642,Canal Way,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
253642,Canal Way,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
253642,Canal Way,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
253642,Canal Way,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
253642,Canal Way,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
253642,Canal Way,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
253642,Canal Way,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
253642,Canal Way,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.53
253642,Canal Way,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
253642,Canal Way,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
253642,Canal Way,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
253642,Canal Way,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
253642,Canal Way,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
253642,Canal Way,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
253642,Canal Way,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
253642,Canal Way,2023-06-01T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
253642,Canal Way,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
253642,Canal Way,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
253642,Canal Way,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
253642,Canal Way,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
253642,Canal Way,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
253642,Canal Way,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
253642,Canal Way,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
253642,Canal Way,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
253642,Canal Way,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
253642,Canal Way,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
253642,Canal Way,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
253642,Canal Way,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
253642,Canal Way,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
253642,Canal Way,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
253642,Canal Way,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
253642,Canal Way,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
253642,Canal Way,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
253642,Canal Way,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
253642,Canal Way,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
253642,Canal Way,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
253642,Canal Way,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
253642,Canal Way,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
253642,Canal Way,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
253642,Canal Way,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
253642,Canal Way,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
253642,Canal Way,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
253642,Canal Way,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
253642,Canal Way,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
253642,Canal Way,2023-06-01T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
253642,Canal Way,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
253642,Canal Way,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
253642,Canal Way,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
253642,Canal Way,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
253642,Canal Way,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
253642,Canal Way,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
253642,Canal Way,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
253642,Canal Way,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
253642,Canal Way,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
253642,Canal Way,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
253642,Canal Way,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
253642,Canal Way,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
253642,Canal Way,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
253642,Canal Way,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
253642,Canal Way,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
253642,Canal Way,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
253642,Canal Way,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
253642,Canal Way,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
253642,Canal Way,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.44
253642,Canal Way,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.76
253642,Canal Way,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
253642,Canal Way,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
253642,Canal Way,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
253642,Canal Way,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
253642,Canal Way,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
253642,Canal Way,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
253642,Canal Way,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
253642,Canal Way,2023-06-01T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
253642,Canal Way,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
253642,Canal Way,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
253642,Canal Way,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
253642,Canal Way,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
253642,Canal Way,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
253642,Canal Way,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
253642,Canal Way,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
253642,Canal Way,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
253642,Canal Way,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
253642,Canal Way,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
253642,Canal Way,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
253642,Canal Way,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
253642,Canal Way,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
253642,Canal Way,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
253642,Canal Way,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
253642,Canal Way,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
253642,Canal Way,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
253642,Canal Way,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
253642,Canal Way,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
253642,Canal Way,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
253642,Canal Way,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
253642,Canal Way,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
253642,Canal Way,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
253642,Canal Way,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
253642,Canal Way,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
253642,Canal Way,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
253642,Canal Way,2023-06-01T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
253642,Canal Way,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
253642,Canal Way,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
253642,Canal Way,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
253642,Canal Way,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
253642,Canal Way,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
253642,Canal Way,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
253642,Canal Way,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
253642,Canal Way,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
253642,Canal Way,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
253642,Canal Way,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
253642,Canal Way,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
253642,Canal Way,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
253642,Canal Way,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
253642,Canal Way,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
253642,Canal Way,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253642,Canal Way,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
253642,Canal Way,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
253642,Canal Way,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
253642,Canal Way,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
253642,Canal Way,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
253642,Canal Way,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
253642,Canal Way,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
253642,Canal Way,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
253642,Canal Way,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
253642,Canal Way,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
253642,Canal Way,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
253642,Canal Way,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
253642,Canal Way,2023-06-01T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
253642,Canal Way,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
253642,Canal Way,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
253642,Canal Way,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
253642,Canal Way,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
253642,Canal Way,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
253642,Canal Way,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
253642,Canal Way,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
253642,Canal Way,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
253642,Canal Way,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
253642,Canal Way,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
253642,Canal Way,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
253642,Canal Way,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
253642,Canal Way,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253642,Canal Way,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
253642,Canal Way,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
253642,Canal Way,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
253642,Canal Way,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
253642,Canal Way,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
253642,Canal Way,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
253642,Canal Way,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
253642,Canal Way,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
253642,Canal Way,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
253642,Canal Way,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
253642,Canal Way,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
253642,Canal Way,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
253642,Canal Way,2023-06-01T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
253642,Canal Way,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
253642,Canal Way,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
253642,Canal Way,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
253642,Canal Way,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
253642,Canal Way,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
253642,Canal Way,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
253642,Canal Way,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
253642,Canal Way,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
253642,Canal Way,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
253642,Canal Way,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
253642,Canal Way,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
253642,Canal Way,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
253642,Canal Way,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
253642,Canal Way,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
253642,Canal Way,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
253642,Canal Way,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253642,Canal Way,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
253642,Canal Way,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
253642,Canal Way,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.06
253642,Canal Way,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
253642,Canal Way,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
253642,Canal Way,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
253642,Canal Way,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
253642,Canal Way,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
253642,Canal Way,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
253642,Canal Way,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
253642,Canal Way,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
253642,Canal Way,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
253642,Canal Way,2023-06-01T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
253642,Canal Way,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
253642,Canal Way,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
253642,Canal Way,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
253642,Canal Way,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
253642,Canal Way,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
253642,Canal Way,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
253642,Canal Way,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
253642,Canal Way,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
253642,Canal Way,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
253642,Canal Way,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
253642,Canal Way,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
253642,Canal Way,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
253642,Canal Way,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
253642,Canal Way,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
253642,Canal Way,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,26.2
253642,Canal Way,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
253642,Canal Way,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
253642,Canal Way,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
253642,Canal Way,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
253642,Canal Way,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
253642,Canal Way,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
253642,Canal Way,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
253642,Canal Way,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
253642,Canal Way,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
253642,Canal Way,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
253642,Canal Way,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
253642,Canal Way,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
253642,Canal Way,2023-06-01T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
253642,Canal Way,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
253642,Canal Way,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
253642,Canal Way,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
253642,Canal Way,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
253642,Canal Way,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
253642,Canal Way,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
253642,Canal Way,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
253642,Canal Way,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
253642,Canal Way,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
253642,Canal Way,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
253642,Canal Way,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
253642,Canal Way,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
253642,Canal Way,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
253642,Canal Way,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,26.2
253642,Canal Way,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
253642,Canal Way,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
253642,Canal Way,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
253642,Canal Way,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
253642,Canal Way,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
253642,Canal Way,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
253642,Canal Way,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.43
253642,Canal Way,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
253642,Canal Way,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
253642,Canal Way,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
253642,Canal Way,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
253642,Canal Way,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
253642,Canal Way,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
253642,Canal Way,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
253642,Canal Way,2023-06-01T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
253642,Canal Way,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
253642,Canal Way,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
253642,Canal Way,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
253642,Canal Way,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
253642,Canal Way,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
253642,Canal Way,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
