Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
253642,Canal Way,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
253642,Canal Way,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
253642,Canal Way,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
253642,Canal Way,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
253642,Canal Way,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
253642,Canal Way,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253642,Canal Way,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
253642,Canal Way,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
253642,Canal Way,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
253642,Canal Way,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
253642,Canal Way,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
253642,Canal Way,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
253642,Canal Way,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
253642,Canal Way,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
253642,Canal Way,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
253642,Canal Way,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
253642,Canal Way,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
253642,Canal Way,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
253642,Canal Way,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
253642,Canal Way,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
253642,Canal Way,2023-06-01T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
253642,Canal Way,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
253642,Canal Way,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
253642,Canal Way,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.71
253642,Canal Way,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
253642,Canal Way,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
253642,Canal Way,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
253642,Canal Way,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
253642,Canal Way,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
253642,Canal Way,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
253642,Canal Way,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
253642,Canal Way,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
253642,Canal Way,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
253642,Canal Way,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
253642,Canal Way,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
253642,Canal Way,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
253642,Canal Way,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
253642,Canal Way,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
253642,Canal Way,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
253642,Canal Way,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
253642,Canal Way,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
253642,Canal Way,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
253642,Canal Way,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
253642,Canal Way,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
253642,Canal Way,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
253642,Canal Way,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
253642,Canal Way,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
253642,Canal Way,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
253642,Canal Way,2023-06-01T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
253642,Canal Way,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
253642,Canal Way,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.49
253642,Canal Way,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
253642,Canal Way,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
253642,Canal Way,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
253642,Canal Way,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
253642,Canal Way,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
253642,Canal Way,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
253642,Canal Way,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
253642,Canal Way,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
253642,Canal Way,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
253642,Canal Way,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
253642,Canal Way,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
253642,Canal Way,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
253642,Canal Way,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
253642,Canal Way,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253642,Canal Way,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
253642,Canal Way,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
253642,Canal Way,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
253642,Canal Way,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
253642,Canal Way,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
253642,Canal Way,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
253642,Canal Way,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
253642,Canal Way,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
253642,Canal Way,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
253642,Canal Way,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
253642,Canal Way,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
253642,Canal Way,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
253642,Canal Way,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
253642,Canal Way,2023-06-01T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
253642,Canal Way,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
253642,Canal Way,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.35
253642,Canal Way,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
253642,Canal Way,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
253642,Canal Way,2023-06-01T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
253642,Canal Way,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
253642,Canal Way,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
253642,Canal Way,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
253642,Canal Way,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
253642,Canal Way,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
253642,Canal Way,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
253642,Canal Way,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253642,Canal Way,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
253642,Canal Way,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253642,Canal Way,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
253642,Canal Way,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
253642,Canal Way,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
253642,Canal Way,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
253642,Canal Way,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
253642,Canal Way,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
253642,Canal Way,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
253642,Canal Way,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
253642,Canal Way,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
253642,Canal Way,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
253642,Canal Way,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
253642,Canal Way,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
253642,Canal Way,2023-06-01T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
253642,Canal Way,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
253642,Canal Way,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
253642,Canal Way,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
253642,Canal Way,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
253642,Canal Way,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
253642,Canal Way,2023-06-01T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
253642,Canal Way,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
253642,Canal Way,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
253642,Canal Way,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
253642,Canal Way,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
253642,Canal Way,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
253642,Canal Way,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
253642,Canal Way,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
253642,Canal Way,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,26.4
253642,Canal Way,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253642,Canal Way,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
253642,Canal Way,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253642,Canal Way,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
253642,Canal Way,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
253642,Canal Way,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
253642,Canal Way,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
253642,Canal Way,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
253642,Canal Way,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
253642,Canal Way,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
253642,Canal Way,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
253642,Canal Way,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
253642,Canal Way,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
253642,Canal Way,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
253642,Canal Way,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
253642,Canal Way,2023-06-01T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
253642,Canal Way,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.7
253642,Canal Way,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
253642,Canal Way,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
253642,Canal Way,2023-06-01T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
253642,Canal Way,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
253642,Canal Way,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
253642,Canal Way,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
253642,Canal Way,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
253642,Canal Way,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
253642,Canal Way,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
253642,Canal Way,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,26.4
253642,Canal Way,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
253642,Canal Way,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
253642,Canal Way,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
253642,Canal Way,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.83
253642,Canal Way,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
253642,Canal Way,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
253642,Canal Way,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
253642,Canal Way,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
253642,Canal Way,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
253642,Canal Way,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
253642,Canal Way,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
253642,Canal Way,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
253642,Canal Way,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
253642,Canal Way,2023-06-01T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
253642,Canal Way,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
253642,Canal Way,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
253642,Canal Way,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
253642,Canal Way,2023-06-01T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
253642,Canal Way,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
253642,Canal Way,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
253642,Canal Way,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
253642,Canal Way,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
253642,Canal Way,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
253642,Canal Way,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
253642,Canal Way,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,26.4
253642,Canal Way,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
253642,Canal Way,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
253642,Canal Way,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
253642,Canal Way,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
253642,Canal Way,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
253642,Canal Way,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
253642,Canal Way,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
253642,Canal Way,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
253642,Canal Way,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
253642,Canal Way,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
253642,Canal Way,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
253642,Canal Way,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
253642,Canal Way,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
253642,Canal Way,2023-06-01T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
253642,Canal Way,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
253642,Canal Way,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
253642,Canal Way,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
253642,Canal Way,2023-06-01T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
253642,Canal Way,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
253642,Canal Way,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
253642,Canal Way,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
253642,Canal Way,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
253642,Canal Way,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
253642,Canal Way,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
253642,Canal Way,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
253642,Canal Way,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,26.5
253642,Canal Way,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
253642,Canal Way,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
253642,Canal Way,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
253642,Canal Way,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
253642,Canal Way,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
253642,Canal Way,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.43
253642,Canal Way,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
253642,Canal Way,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
253642,Canal Way,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
253642,Canal Way,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
253642,Canal Way,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
253642,Canal Way,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
253642,Canal Way,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
253642,Canal Way,2023-06-01T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
253642,Canal Way,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
253642,Canal Way,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
253642,Canal Way,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
253642,Canal Way,2023-06-01T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
253642,Canal Way,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
253642,Canal Way,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
253642,Canal Way,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
253642,Canal Way,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
253642,Canal Way,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
253642,Canal Way,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
253642,Canal Way,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,26.5
253642,Canal Way,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
253642,Canal Way,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
253642,Canal Way,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
253642,Canal Way,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.19
253642,Canal Way,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
253642,Canal Way,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.1
253642,Canal Way,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
253642,Canal Way,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
253642,Canal Way,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
253642,Canal Way,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
253642,Canal Way,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
253642,Canal Way,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
253642,Canal Way,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
253642,Canal Way,2023-06-01T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
253642,Canal Way,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
253642,Canal Way,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
253642,Canal Way,2023-06-01T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
253642,Canal Way,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
253642,Canal Way,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
253642,Canal Way,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
253642,Canal Way,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
253642,Canal Way,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
253642,Canal Way,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
253642,Canal Way,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
253642,Canal Way,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,26.6
253642,Canal Way,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
253642,Canal Way,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
253642,Canal Way,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
253642,Canal Way,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.76
253642,Canal Way,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.87
253642,Canal Way,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
253642,Canal Way,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
253642,Canal Way,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
253642,Canal Way,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
253642,Canal Way,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
253642,Canal Way,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
253642,Canal Way,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
253642,Canal Way,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
253642,Canal Way,2023-06-01T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
253642,Canal Way,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
253642,Canal Way,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
253642,Canal Way,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
253642,Canal Way,2023-06-01T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
253642,Canal Way,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
253642,Canal Way,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
253642,Canal Way,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
253642,Canal Way,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
253642,Canal Way,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
253642,Canal Way,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
253642,Canal Way,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
253642,Canal Way,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,26.6
253642,Canal Way,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
253642,Canal Way,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
253642,Canal Way,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
253642,Canal Way,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.98
253642,Canal Way,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
253642,Canal Way,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
253642,Canal Way,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
253642,Canal Way,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
253642,Canal Way,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
253642,Canal Way,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
253642,Canal Way,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
253642,Canal Way,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
253642,Canal Way,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
253642,Canal Way,2023-06-01T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
253642,Canal Way,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
253642,Canal Way,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
253642,Canal Way,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
253642,Canal Way,2023-06-01T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
253642,Canal Way,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
253642,Canal Way,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
253642,Canal Way,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
253642,Canal Way,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
253642,Canal Way,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
253642,Canal Way,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
253642,Canal Way,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
253642,Canal Way,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,26.7
253642,Canal Way,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
253642,Canal Way,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
253642,Canal Way,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
253642,Canal Way,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.16
253642,Canal Way,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
253642,Canal Way,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.88
253642,Canal Way,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
253642,Canal Way,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
253642,Canal Way,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
253642,Canal Way,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
253642,Canal Way,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
253642,Canal Way,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
253642,Canal Way,2023-06-01T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
253642,Canal Way,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
253642,Canal Way,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
253642,Canal Way,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
253642,Canal Way,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
253642,Canal Way,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
253642,Canal Way,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
253642,Canal Way,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
253642,Canal Way,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
253642,Canal Way,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
253642,Canal Way,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
253642,Canal Way,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
