Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,26.7
253642,Canal Way,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
253642,Canal Way,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
253642,Canal Way,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
253642,Canal Way,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
253642,Canal Way,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
253642,Canal Way,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
253642,Canal Way,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
253642,Canal Way,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
253642,Canal Way,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
253642,Canal Way,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
253642,Canal Way,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
253642,Canal Way,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
253642,Canal Way,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
253642,Canal Way,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
253642,Canal Way,2023-06-01T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
253642,Canal Way,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
253642,Canal Way,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
253642,Canal Way,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
253642,Canal Way,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
253642,Canal Way,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
253642,Canal Way,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
253642,Canal Way,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
253642,Canal Way,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
253642,Canal Way,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
253642,Canal Way,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
253642,Canal Way,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,26.8
253642,Canal Way,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
253642,Canal Way,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
253642,Canal Way,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
253642,Canal Way,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.31
253642,Canal Way,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
253642,Canal Way,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
253642,Canal Way,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
253642,Canal Way,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
253642,Canal Way,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
253642,Canal Way,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
253642,Canal Way,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
253642,Canal Way,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
253642,Canal Way,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
253642,Canal Way,2023-06-01T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
253642,Canal Way,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
253642,Canal Way,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
253642,Canal Way,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
253642,Canal Way,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
253642,Canal Way,2023-06-01T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
253642,Canal Way,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
253642,Canal Way,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
253642,Canal Way,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
253642,Canal Way,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
253642,Canal Way,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
253642,Canal Way,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
253642,Canal Way,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
253642,Canal Way,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,26.8
253642,Canal Way,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
253642,Canal Way,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
253642,Canal Way,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
253642,Canal Way,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.65
253642,Canal Way,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.56
253642,Canal Way,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
253642,Canal Way,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
253642,Canal Way,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
253642,Canal Way,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
253642,Canal Way,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
253642,Canal Way,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
253642,Canal Way,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
253642,Canal Way,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
253642,Canal Way,2023-06-01T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
253642,Canal Way,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
253642,Canal Way,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
253642,Canal Way,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
253642,Canal Way,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
253642,Canal Way,2023-06-01T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
253642,Canal Way,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
253642,Canal Way,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
253642,Canal Way,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
253642,Canal Way,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
253642,Canal Way,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
253642,Canal Way,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
253642,Canal Way,2023-06-01T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,26.9
253642,Canal Way,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
253642,Canal Way,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
253642,Canal Way,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
253642,Canal Way,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.39
253642,Canal Way,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.15
253642,Canal Way,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.85
253642,Canal Way,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
253642,Canal Way,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
253642,Canal Way,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
253642,Canal Way,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
253642,Canal Way,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
253642,Canal Way,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
253642,Canal Way,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
253642,Canal Way,2023-06-01T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
253642,Canal Way,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
253642,Canal Way,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
253642,Canal Way,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
253642,Canal Way,2023-06-01T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
253642,Canal Way,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
253642,Canal Way,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
253642,Canal Way,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
253642,Canal Way,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
253642,Canal Way,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
253642,Canal Way,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
253642,Canal Way,2023-06-01T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,26.9
253642,Canal Way,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
253642,Canal Way,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
253642,Canal Way,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
253642,Canal Way,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
253642,Canal Way,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
253642,Canal Way,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.81
253642,Canal Way,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
253642,Canal Way,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
253642,Canal Way,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
253642,Canal Way,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
253642,Canal Way,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
253642,Canal Way,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
253642,Canal Way,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
253642,Canal Way,2023-06-01T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
253642,Canal Way,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
253642,Canal Way,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
253642,Canal Way,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
253642,Canal Way,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
253642,Canal Way,2023-06-01T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
253642,Canal Way,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
253642,Canal Way,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
253642,Canal Way,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
253642,Canal Way,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
253642,Canal Way,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
253642,Canal Way,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-01T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,26.9
253642,Canal Way,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
253642,Canal Way,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
253642,Canal Way,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
253642,Canal Way,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
253642,Canal Way,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.73
253642,Canal Way,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.8
253642,Canal Way,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
253642,Canal Way,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
253642,Canal Way,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
253642,Canal Way,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
253642,Canal Way,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
253642,Canal Way,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
253642,Canal Way,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
253642,Canal Way,2023-06-01T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
253642,Canal Way,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
253642,Canal Way,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
253642,Canal Way,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
253642,Canal Way,2023-06-01T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
253642,Canal Way,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
253642,Canal Way,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
253642,Canal Way,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
253642,Canal Way,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
253642,Canal Way,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
253642,Canal Way,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
253642,Canal Way,2023-06-01T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
253642,Canal Way,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,27.0
253642,Canal Way,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
253642,Canal Way,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
253642,Canal Way,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
253642,Canal Way,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
253642,Canal Way,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.61
253642,Canal Way,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
253642,Canal Way,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
253642,Canal Way,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
253642,Canal Way,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
253642,Canal Way,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
253642,Canal Way,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
253642,Canal Way,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
253642,Canal Way,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
253642,Canal Way,2023-06-01T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
253642,Canal Way,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
253642,Canal Way,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
253642,Canal Way,2023-06-01T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
253642,Canal Way,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
253642,Canal Way,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
253642,Canal Way,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
253642,Canal Way,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
253642,Canal Way,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
253642,Canal Way,2023-06-01T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
253642,Canal Way,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
253642,Canal Way,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
253642,Canal Way,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
253642,Canal Way,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
253642,Canal Way,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.86
253642,Canal Way,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.88
253642,Canal Way,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
253642,Canal Way,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
253642,Canal Way,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
253642,Canal Way,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
253642,Canal Way,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
253642,Canal Way,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
253642,Canal Way,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
253642,Canal Way,2023-06-01T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
253642,Canal Way,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
253642,Canal Way,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
253642,Canal Way,2023-06-01T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
253642,Canal Way,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
253642,Canal Way,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
253642,Canal Way,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
253642,Canal Way,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
253642,Canal Way,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
253642,Canal Way,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
253642,Canal Way,2023-06-01T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
253642,Canal Way,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253642,Canal Way,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
253642,Canal Way,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
253642,Canal Way,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
253642,Canal Way,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
253642,Canal Way,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.39
253642,Canal Way,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.7
253642,Canal Way,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
253642,Canal Way,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
253642,Canal Way,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
253642,Canal Way,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
253642,Canal Way,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
253642,Canal Way,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
253642,Canal Way,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
253642,Canal Way,2023-06-01T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
253642,Canal Way,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
253642,Canal Way,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
253642,Canal Way,2023-06-01T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
253642,Canal Way,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
253642,Canal Way,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
253642,Canal Way,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
253642,Canal Way,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
253642,Canal Way,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
253642,Canal Way,2023-06-01T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
253642,Canal Way,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
253642,Canal Way,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
253642,Canal Way,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
253642,Canal Way,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
253642,Canal Way,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.44
253642,Canal Way,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.71
253642,Canal Way,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
253642,Canal Way,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
253642,Canal Way,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
253642,Canal Way,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
253642,Canal Way,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
253642,Canal Way,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
253642,Canal Way,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
253642,Canal Way,2023-06-01T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
253642,Canal Way,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
253642,Canal Way,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
253642,Canal Way,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
253642,Canal Way,2023-06-01T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
253642,Canal Way,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
253642,Canal Way,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
253642,Canal Way,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
253642,Canal Way,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
253642,Canal Way,2023-06-01T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
253642,Canal Way,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
253642,Canal Way,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,27.2
253642,Canal Way,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
253642,Canal Way,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
253642,Canal Way,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
253642,Canal Way,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
253642,Canal Way,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
253642,Canal Way,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.99
253642,Canal Way,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.98
253642,Canal Way,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
253642,Canal Way,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
253642,Canal Way,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
253642,Canal Way,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
253642,Canal Way,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
253642,Canal Way,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
253642,Canal Way,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
253642,Canal Way,2023-06-01T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
253642,Canal Way,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
253642,Canal Way,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
253642,Canal Way,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
253642,Canal Way,2023-06-01T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
253642,Canal Way,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
253642,Canal Way,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
253642,Canal Way,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
253642,Canal Way,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
253642,Canal Way,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
253642,Canal Way,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
253642,Canal Way,2023-06-01T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,27.3
253642,Canal Way,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
253642,Canal Way,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
253642,Canal Way,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
253642,Canal Way,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
253642,Canal Way,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.69
253642,Canal Way,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.85
253642,Canal Way,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.97
253642,Canal Way,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
253642,Canal Way,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
253642,Canal Way,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
253642,Canal Way,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
253642,Canal Way,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
253642,Canal Way,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
253642,Canal Way,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
253642,Canal Way,2023-06-01T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
253642,Canal Way,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
253642,Canal Way,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
253642,Canal Way,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
253642,Canal Way,2023-06-01T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
253642,Canal Way,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
253642,Canal Way,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
253642,Canal Way,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
253642,Canal Way,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
253642,Canal Way,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
253642,Canal Way,2023-06-01T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
253642,Canal Way,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,27.3
253642,Canal Way,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
253642,Canal Way,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
253642,Canal Way,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
253642,Canal Way,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
