Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
253642,Canal Way,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
253642,Canal Way,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.75
253642,Canal Way,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.96
253642,Canal Way,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
253642,Canal Way,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
253642,Canal Way,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
253642,Canal Way,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
253642,Canal Way,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
253642,Canal Way,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
253642,Canal Way,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
253642,Canal Way,2023-06-01T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
253642,Canal Way,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
253642,Canal Way,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
253642,Canal Way,2023-06-01T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
253642,Canal Way,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
253642,Canal Way,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
253642,Canal Way,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
253642,Canal Way,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
253642,Canal Way,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
253642,Canal Way,2023-06-01T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
253642,Canal Way,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
253642,Canal Way,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,27.4
253642,Canal Way,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
253642,Canal Way,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
253642,Canal Way,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
253642,Canal Way,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
253642,Canal Way,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
253642,Canal Way,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.91
253642,Canal Way,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.54
253642,Canal Way,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
253642,Canal Way,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
253642,Canal Way,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
253642,Canal Way,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
253642,Canal Way,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
253642,Canal Way,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
253642,Canal Way,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
253642,Canal Way,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
253642,Canal Way,2023-06-01T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
253642,Canal Way,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
253642,Canal Way,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
253642,Canal Way,2023-06-01T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
253642,Canal Way,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
253642,Canal Way,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
253642,Canal Way,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
253642,Canal Way,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
253642,Canal Way,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
253642,Canal Way,2023-06-01T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
253642,Canal Way,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,27.4
253642,Canal Way,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
253642,Canal Way,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
253642,Canal Way,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
253642,Canal Way,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
253642,Canal Way,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
253642,Canal Way,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
253642,Canal Way,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
253642,Canal Way,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
253642,Canal Way,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
253642,Canal Way,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
253642,Canal Way,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
253642,Canal Way,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
253642,Canal Way,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
253642,Canal Way,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
253642,Canal Way,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
253642,Canal Way,2023-06-01T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
253642,Canal Way,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
253642,Canal Way,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
253642,Canal Way,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
253642,Canal Way,2023-06-01T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
253642,Canal Way,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
253642,Canal Way,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
253642,Canal Way,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
253642,Canal Way,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
253642,Canal Way,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
253642,Canal Way,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
253642,Canal Way,2023-06-01T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
253642,Canal Way,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,27.5
253642,Canal Way,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
253642,Canal Way,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
253642,Canal Way,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
253642,Canal Way,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
253642,Canal Way,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
253642,Canal Way,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
253642,Canal Way,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.33
253642,Canal Way,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.09
253642,Canal Way,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
253642,Canal Way,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
253642,Canal Way,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
253642,Canal Way,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
253642,Canal Way,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
253642,Canal Way,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
253642,Canal Way,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
253642,Canal Way,2023-06-01T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
253642,Canal Way,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
253642,Canal Way,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
253642,Canal Way,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
253642,Canal Way,2023-06-01T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
253642,Canal Way,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
253642,Canal Way,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
253642,Canal Way,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
253642,Canal Way,2023-06-01T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
253642,Canal Way,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
253642,Canal Way,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,27.5
253642,Canal Way,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
253642,Canal Way,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
253642,Canal Way,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
253642,Canal Way,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
253642,Canal Way,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
253642,Canal Way,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
253642,Canal Way,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.26
253642,Canal Way,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.09
253642,Canal Way,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
253642,Canal Way,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
253642,Canal Way,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
253642,Canal Way,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
253642,Canal Way,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
253642,Canal Way,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
253642,Canal Way,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
253642,Canal Way,2023-06-01T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
253642,Canal Way,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
253642,Canal Way,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
253642,Canal Way,2023-06-01T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
253642,Canal Way,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
253642,Canal Way,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
253642,Canal Way,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
253642,Canal Way,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
253642,Canal Way,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
253642,Canal Way,2023-06-01T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
253642,Canal Way,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
253642,Canal Way,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,27.6
253642,Canal Way,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253642,Canal Way,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
253642,Canal Way,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
253642,Canal Way,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
253642,Canal Way,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
253642,Canal Way,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
253642,Canal Way,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
253642,Canal Way,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
253642,Canal Way,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.06
253642,Canal Way,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
253642,Canal Way,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
253642,Canal Way,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
253642,Canal Way,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
253642,Canal Way,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
253642,Canal Way,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
253642,Canal Way,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
253642,Canal Way,2023-06-01T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
253642,Canal Way,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
253642,Canal Way,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
253642,Canal Way,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
253642,Canal Way,2023-06-01T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
253642,Canal Way,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
253642,Canal Way,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
253642,Canal Way,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
253642,Canal Way,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
253642,Canal Way,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
253642,Canal Way,2023-06-01T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,27.6
253642,Canal Way,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
253642,Canal Way,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
253642,Canal Way,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
253642,Canal Way,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
253642,Canal Way,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
253642,Canal Way,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
253642,Canal Way,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
253642,Canal Way,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.69
253642,Canal Way,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
253642,Canal Way,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
253642,Canal Way,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
253642,Canal Way,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
253642,Canal Way,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
253642,Canal Way,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
253642,Canal Way,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
253642,Canal Way,2023-06-01T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
253642,Canal Way,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
253642,Canal Way,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
253642,Canal Way,2023-06-01T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
253642,Canal Way,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
253642,Canal Way,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
253642,Canal Way,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
253642,Canal Way,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
253642,Canal Way,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
253642,Canal Way,2023-06-01T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,27.7
253642,Canal Way,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253642,Canal Way,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
253642,Canal Way,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
253642,Canal Way,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253642,Canal Way,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
253642,Canal Way,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
253642,Canal Way,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
253642,Canal Way,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.59
253642,Canal Way,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.68
253642,Canal Way,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.29
253642,Canal Way,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
253642,Canal Way,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
253642,Canal Way,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
253642,Canal Way,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
253642,Canal Way,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
253642,Canal Way,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
253642,Canal Way,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
253642,Canal Way,2023-06-01T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
253642,Canal Way,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
253642,Canal Way,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
253642,Canal Way,2023-06-01T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
253642,Canal Way,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
253642,Canal Way,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
253642,Canal Way,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
253642,Canal Way,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
253642,Canal Way,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
253642,Canal Way,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
253642,Canal Way,2023-06-01T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
253642,Canal Way,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,27.8
253642,Canal Way,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253642,Canal Way,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
253642,Canal Way,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
253642,Canal Way,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
253642,Canal Way,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
253642,Canal Way,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
253642,Canal Way,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.87
253642,Canal Way,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.42
253642,Canal Way,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.44
253642,Canal Way,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
253642,Canal Way,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
253642,Canal Way,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
253642,Canal Way,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
253642,Canal Way,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
253642,Canal Way,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
253642,Canal Way,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
253642,Canal Way,2023-06-01T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
253642,Canal Way,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
253642,Canal Way,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
253642,Canal Way,2023-06-01T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
253642,Canal Way,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
253642,Canal Way,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
253642,Canal Way,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
253642,Canal Way,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
253642,Canal Way,2023-06-01T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,27.8
253642,Canal Way,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253642,Canal Way,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
253642,Canal Way,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
253642,Canal Way,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
253642,Canal Way,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
253642,Canal Way,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.32
253642,Canal Way,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.3
253642,Canal Way,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
253642,Canal Way,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
253642,Canal Way,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
253642,Canal Way,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
253642,Canal Way,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
253642,Canal Way,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
253642,Canal Way,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
253642,Canal Way,2023-06-01T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
253642,Canal Way,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
253642,Canal Way,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
253642,Canal Way,2023-06-01T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
253642,Canal Way,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
253642,Canal Way,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
253642,Canal Way,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
253642,Canal Way,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
253642,Canal Way,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
253642,Canal Way,2023-06-01T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,27.9
253642,Canal Way,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253642,Canal Way,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
253642,Canal Way,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253642,Canal Way,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
253642,Canal Way,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
253642,Canal Way,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
253642,Canal Way,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.63
253642,Canal Way,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.43
253642,Canal Way,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
253642,Canal Way,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
253642,Canal Way,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
253642,Canal Way,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
253642,Canal Way,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
253642,Canal Way,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
253642,Canal Way,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
253642,Canal Way,2023-06-01T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
253642,Canal Way,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
253642,Canal Way,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
253642,Canal Way,2023-06-01T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
253642,Canal Way,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
253642,Canal Way,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
253642,Canal Way,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
253642,Canal Way,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
253642,Canal Way,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
253642,Canal Way,2023-06-01T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
253642,Canal Way,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,27.9
253642,Canal Way,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253642,Canal Way,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
253642,Canal Way,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
253642,Canal Way,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253642,Canal Way,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
253642,Canal Way,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
253642,Canal Way,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.46
253642,Canal Way,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.82
253642,Canal Way,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
253642,Canal Way,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
253642,Canal Way,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
253642,Canal Way,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
253642,Canal Way,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
253642,Canal Way,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
253642,Canal Way,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
253642,Canal Way,2023-06-01T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
253642,Canal Way,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
253642,Canal Way,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
253642,Canal Way,2023-06-01T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
253642,Canal Way,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
253642,Canal Way,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
253642,Canal Way,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
253642,Canal Way,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
253642,Canal Way,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
253642,Canal Way,2023-06-01T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
253642,Canal Way,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,28.0
253642,Canal Way,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253642,Canal Way,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
253642,Canal Way,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253642,Canal Way,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
253642,Canal Way,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
253642,Canal Way,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
253642,Canal Way,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
253642,Canal Way,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.76
253642,Canal Way,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.65
253642,Canal Way,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
253642,Canal Way,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
253642,Canal Way,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
253642,Canal Way,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
253642,Canal Way,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
