Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
253642,Canal Way,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
253642,Canal Way,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
253642,Canal Way,2023-06-01T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
253642,Canal Way,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
253642,Canal Way,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
253642,Canal Way,2023-06-01T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
253642,Canal Way,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
253642,Canal Way,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
253642,Canal Way,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
253642,Canal Way,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
253642,Canal Way,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
253642,Canal Way,2023-06-01T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,28.0
253642,Canal Way,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253642,Canal Way,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
253642,Canal Way,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
253642,Canal Way,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
253642,Canal Way,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
253642,Canal Way,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
253642,Canal Way,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.38
253642,Canal Way,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.16
253642,Canal Way,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.4
253642,Canal Way,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
253642,Canal Way,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
253642,Canal Way,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
253642,Canal Way,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
253642,Canal Way,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
253642,Canal Way,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
253642,Canal Way,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
253642,Canal Way,2023-06-01T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
253642,Canal Way,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
253642,Canal Way,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
253642,Canal Way,2023-06-01T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
253642,Canal Way,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
253642,Canal Way,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
253642,Canal Way,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
253642,Canal Way,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
253642,Canal Way,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
253642,Canal Way,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
253642,Canal Way,2023-06-01T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
253642,Canal Way,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,28.1
253642,Canal Way,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253642,Canal Way,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
253642,Canal Way,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253642,Canal Way,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
253642,Canal Way,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253642,Canal Way,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
253642,Canal Way,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
253642,Canal Way,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
253642,Canal Way,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
253642,Canal Way,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
253642,Canal Way,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
253642,Canal Way,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
253642,Canal Way,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
253642,Canal Way,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
253642,Canal Way,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
253642,Canal Way,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
253642,Canal Way,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
253642,Canal Way,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
253642,Canal Way,2023-06-01T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
253642,Canal Way,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
253642,Canal Way,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
253642,Canal Way,2023-06-01T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
253642,Canal Way,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
253642,Canal Way,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
253642,Canal Way,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
253642,Canal Way,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
253642,Canal Way,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
253642,Canal Way,2023-06-01T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
253642,Canal Way,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,28.1
253642,Canal Way,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253642,Canal Way,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
253642,Canal Way,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
253642,Canal Way,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253642,Canal Way,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
253642,Canal Way,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
253642,Canal Way,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
253642,Canal Way,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.54
253642,Canal Way,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
253642,Canal Way,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
253642,Canal Way,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
253642,Canal Way,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
253642,Canal Way,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
253642,Canal Way,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
253642,Canal Way,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
253642,Canal Way,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
253642,Canal Way,2023-06-01T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
253642,Canal Way,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
253642,Canal Way,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
253642,Canal Way,2023-06-01T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
253642,Canal Way,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
253642,Canal Way,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
253642,Canal Way,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
253642,Canal Way,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
253642,Canal Way,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
253642,Canal Way,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
253642,Canal Way,2023-06-01T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
253642,Canal Way,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
253642,Canal Way,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
253642,Canal Way,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,28.2
253642,Canal Way,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253642,Canal Way,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
253642,Canal Way,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253642,Canal Way,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
253642,Canal Way,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253642,Canal Way,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
253642,Canal Way,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
253642,Canal Way,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
253642,Canal Way,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.15
253642,Canal Way,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.63
253642,Canal Way,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.35
253642,Canal Way,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
253642,Canal Way,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
253642,Canal Way,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
253642,Canal Way,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
253642,Canal Way,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
253642,Canal Way,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
253642,Canal Way,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
253642,Canal Way,2023-06-01T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
253642,Canal Way,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
253642,Canal Way,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
253642,Canal Way,2023-06-01T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
253642,Canal Way,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
253642,Canal Way,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
253642,Canal Way,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
253642,Canal Way,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
253642,Canal Way,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
253642,Canal Way,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
253642,Canal Way,2023-06-01T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,28.2
253642,Canal Way,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253642,Canal Way,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
253642,Canal Way,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
253642,Canal Way,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
253642,Canal Way,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253642,Canal Way,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
253642,Canal Way,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
253642,Canal Way,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
253642,Canal Way,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
253642,Canal Way,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.67
253642,Canal Way,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
253642,Canal Way,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
253642,Canal Way,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
253642,Canal Way,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
253642,Canal Way,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
253642,Canal Way,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
253642,Canal Way,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
253642,Canal Way,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
253642,Canal Way,2023-06-02T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
253642,Canal Way,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.36
253642,Canal Way,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
253642,Canal Way,2023-06-02T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
253642,Canal Way,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
253642,Canal Way,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
253642,Canal Way,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
253642,Canal Way,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
253642,Canal Way,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
253642,Canal Way,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
253642,Canal Way,2023-06-02T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,28.5
253642,Canal Way,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253642,Canal Way,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
253642,Canal Way,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253642,Canal Way,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
253642,Canal Way,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253642,Canal Way,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
253642,Canal Way,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
253642,Canal Way,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
253642,Canal Way,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
253642,Canal Way,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.55
253642,Canal Way,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
253642,Canal Way,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
253642,Canal Way,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
253642,Canal Way,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
253642,Canal Way,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
253642,Canal Way,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
253642,Canal Way,2023-06-02T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
253642,Canal Way,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
253642,Canal Way,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
253642,Canal Way,2023-06-02T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
253642,Canal Way,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
253642,Canal Way,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
253642,Canal Way,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
253642,Canal Way,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
253642,Canal Way,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
253642,Canal Way,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
253642,Canal Way,2023-06-02T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,28.5
253642,Canal Way,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253642,Canal Way,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
253642,Canal Way,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253642,Canal Way,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
253642,Canal Way,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253642,Canal Way,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
253642,Canal Way,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
253642,Canal Way,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
253642,Canal Way,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
253642,Canal Way,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
253642,Canal Way,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
253642,Canal Way,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
253642,Canal Way,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
253642,Canal Way,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
253642,Canal Way,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
253642,Canal Way,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
253642,Canal Way,2023-06-02T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
253642,Canal Way,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
253642,Canal Way,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
253642,Canal Way,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
253642,Canal Way,2023-06-02T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
253642,Canal Way,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
253642,Canal Way,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
253642,Canal Way,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
253642,Canal Way,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
253642,Canal Way,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
253642,Canal Way,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
253642,Canal Way,2023-06-02T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
253642,Canal Way,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,28.6
253642,Canal Way,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
253642,Canal Way,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
253642,Canal Way,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253642,Canal Way,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
253642,Canal Way,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253642,Canal Way,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
253642,Canal Way,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
253642,Canal Way,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
253642,Canal Way,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
253642,Canal Way,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
253642,Canal Way,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
253642,Canal Way,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
253642,Canal Way,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
253642,Canal Way,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
253642,Canal Way,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
253642,Canal Way,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
253642,Canal Way,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
253642,Canal Way,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
253642,Canal Way,2023-06-02T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
253642,Canal Way,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
253642,Canal Way,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.52
253642,Canal Way,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
253642,Canal Way,2023-06-02T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
253642,Canal Way,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
253642,Canal Way,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
253642,Canal Way,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
253642,Canal Way,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
253642,Canal Way,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
253642,Canal Way,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
253642,Canal Way,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,28.6
253642,Canal Way,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
253642,Canal Way,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
253642,Canal Way,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253642,Canal Way,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
253642,Canal Way,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
253642,Canal Way,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
253642,Canal Way,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
253642,Canal Way,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
253642,Canal Way,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
253642,Canal Way,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
253642,Canal Way,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.13
253642,Canal Way,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
253642,Canal Way,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
253642,Canal Way,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
253642,Canal Way,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
253642,Canal Way,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
253642,Canal Way,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
253642,Canal Way,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
253642,Canal Way,2023-06-02T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
253642,Canal Way,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
253642,Canal Way,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
253642,Canal Way,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
253642,Canal Way,2023-06-02T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
253642,Canal Way,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
253642,Canal Way,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
253642,Canal Way,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
253642,Canal Way,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
253642,Canal Way,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
253642,Canal Way,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,28.7
253642,Canal Way,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
253642,Canal Way,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
253642,Canal Way,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253642,Canal Way,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
253642,Canal Way,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
253642,Canal Way,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
253642,Canal Way,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
253642,Canal Way,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
253642,Canal Way,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
253642,Canal Way,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
253642,Canal Way,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
253642,Canal Way,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
253642,Canal Way,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
253642,Canal Way,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
253642,Canal Way,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
253642,Canal Way,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
253642,Canal Way,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
253642,Canal Way,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
253642,Canal Way,2023-06-02T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
253642,Canal Way,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
253642,Canal Way,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
253642,Canal Way,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.67
253642,Canal Way,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
253642,Canal Way,2023-06-02T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
253642,Canal Way,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
253642,Canal Way,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
253642,Canal Way,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
253642,Canal Way,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
253642,Canal Way,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
253642,Canal Way,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
253642,Canal Way,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253642,Canal Way,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
253642,Canal Way,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253642,Canal Way,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
253642,Canal Way,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
253642,Canal Way,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
253642,Canal Way,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
253642,Canal Way,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
253642,Canal Way,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
253642,Canal Way,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
253642,Canal Way,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
253642,Canal Way,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
253642,Canal Way,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
253642,Canal Way,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
253642,Canal Way,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
253642,Canal Way,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
253642,Canal Way,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
253642,Canal Way,2023-06-02T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
253642,Canal Way,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.94
253642,Canal Way,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
253642,Canal Way,2023-06-02T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
253642,Canal Way,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
253642,Canal Way,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
253642,Canal Way,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
253642,Canal Way,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
253642,Canal Way,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
253642,Canal Way,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
253642,Canal Way,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253642,Canal Way,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
253642,Canal Way,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253642,Canal Way,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
253642,Canal Way,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253642,Canal Way,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
253642,Canal Way,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
253642,Canal Way,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
253642,Canal Way,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
253642,Canal Way,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
253642,Canal Way,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
253642,Canal Way,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
253642,Canal Way,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
253642,Canal Way,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
253642,Canal Way,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
253642,Canal Way,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
253642,Canal Way,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
253642,Canal Way,2023-06-02T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
253642,Canal Way,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
