Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
253642,Canal Way,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.1
253642,Canal Way,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
253642,Canal Way,2023-06-02T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
253642,Canal Way,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
253642,Canal Way,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
253642,Canal Way,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
253642,Canal Way,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
253642,Canal Way,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
253642,Canal Way,2023-06-02T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253642,Canal Way,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
253642,Canal Way,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253642,Canal Way,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
253642,Canal Way,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253642,Canal Way,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
253642,Canal Way,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
253642,Canal Way,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
253642,Canal Way,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
253642,Canal Way,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
253642,Canal Way,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
253642,Canal Way,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
253642,Canal Way,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
253642,Canal Way,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
253642,Canal Way,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
253642,Canal Way,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
253642,Canal Way,2023-06-02T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
253642,Canal Way,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.38
253642,Canal Way,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
253642,Canal Way,2023-06-02T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
253642,Canal Way,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
253642,Canal Way,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
253642,Canal Way,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
253642,Canal Way,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
253642,Canal Way,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
253642,Canal Way,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
253642,Canal Way,2023-06-02T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
253642,Canal Way,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253642,Canal Way,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
253642,Canal Way,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253642,Canal Way,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
253642,Canal Way,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253642,Canal Way,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
253642,Canal Way,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
253642,Canal Way,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
253642,Canal Way,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
253642,Canal Way,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
253642,Canal Way,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
253642,Canal Way,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
253642,Canal Way,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
253642,Canal Way,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
253642,Canal Way,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
253642,Canal Way,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
253642,Canal Way,2023-06-02T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
253642,Canal Way,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.88
253642,Canal Way,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
253642,Canal Way,2023-06-02T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
253642,Canal Way,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
253642,Canal Way,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.2
253642,Canal Way,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
253642,Canal Way,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
253642,Canal Way,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
253642,Canal Way,2023-06-02T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253642,Canal Way,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
253642,Canal Way,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253642,Canal Way,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
253642,Canal Way,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253642,Canal Way,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
253642,Canal Way,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
253642,Canal Way,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
253642,Canal Way,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
253642,Canal Way,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
253642,Canal Way,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
253642,Canal Way,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
253642,Canal Way,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
253642,Canal Way,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
253642,Canal Way,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
253642,Canal Way,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
253642,Canal Way,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-06-02T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
253642,Canal Way,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.13
253642,Canal Way,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
253642,Canal Way,2023-06-02T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
253642,Canal Way,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
253642,Canal Way,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
253642,Canal Way,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
253642,Canal Way,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
253642,Canal Way,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
253642,Canal Way,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
253642,Canal Way,2023-06-02T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
253642,Canal Way,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253642,Canal Way,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
253642,Canal Way,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253642,Canal Way,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
253642,Canal Way,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
253642,Canal Way,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
253642,Canal Way,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
253642,Canal Way,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
253642,Canal Way,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
253642,Canal Way,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
253642,Canal Way,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
253642,Canal Way,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
253642,Canal Way,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
253642,Canal Way,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
253642,Canal Way,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
253642,Canal Way,2023-06-02T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
253642,Canal Way,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
253642,Canal Way,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
253642,Canal Way,2023-06-02T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
253642,Canal Way,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
253642,Canal Way,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
253642,Canal Way,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
253642,Canal Way,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
253642,Canal Way,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
253642,Canal Way,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
253642,Canal Way,2023-06-02T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
253642,Canal Way,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
253642,Canal Way,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253642,Canal Way,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
253642,Canal Way,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253642,Canal Way,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
253642,Canal Way,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253642,Canal Way,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
253642,Canal Way,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
253642,Canal Way,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
253642,Canal Way,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
253642,Canal Way,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
253642,Canal Way,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
253642,Canal Way,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
253642,Canal Way,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
253642,Canal Way,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
253642,Canal Way,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
253642,Canal Way,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
253642,Canal Way,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
253642,Canal Way,2023-06-02T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
253642,Canal Way,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.91
253642,Canal Way,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
253642,Canal Way,2023-06-02T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
253642,Canal Way,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
253642,Canal Way,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
253642,Canal Way,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
253642,Canal Way,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
253642,Canal Way,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
253642,Canal Way,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
253642,Canal Way,2023-06-02T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
253642,Canal Way,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
253642,Canal Way,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253642,Canal Way,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
253642,Canal Way,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253642,Canal Way,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
253642,Canal Way,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253642,Canal Way,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
253642,Canal Way,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
253642,Canal Way,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
253642,Canal Way,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
253642,Canal Way,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
253642,Canal Way,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
253642,Canal Way,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
253642,Canal Way,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
253642,Canal Way,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
253642,Canal Way,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
253642,Canal Way,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
253642,Canal Way,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
253642,Canal Way,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
253642,Canal Way,2023-06-02T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
253642,Canal Way,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.99
253642,Canal Way,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
253642,Canal Way,2023-06-02T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
253642,Canal Way,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
253642,Canal Way,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
253642,Canal Way,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
253642,Canal Way,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
253642,Canal Way,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
253642,Canal Way,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
253642,Canal Way,2023-06-02T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
253642,Canal Way,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253642,Canal Way,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
253642,Canal Way,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253642,Canal Way,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
253642,Canal Way,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253642,Canal Way,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
253642,Canal Way,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
253642,Canal Way,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
253642,Canal Way,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
253642,Canal Way,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
253642,Canal Way,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
253642,Canal Way,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
253642,Canal Way,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
253642,Canal Way,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
253642,Canal Way,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
253642,Canal Way,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
253642,Canal Way,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
253642,Canal Way,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
253642,Canal Way,2023-06-02T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
253642,Canal Way,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.09
253642,Canal Way,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
253642,Canal Way,2023-06-02T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
253642,Canal Way,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
253642,Canal Way,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
253642,Canal Way,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
253642,Canal Way,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
253642,Canal Way,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
253642,Canal Way,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
253642,Canal Way,2023-06-02T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
253642,Canal Way,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
253642,Canal Way,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
253642,Canal Way,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
253642,Canal Way,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253642,Canal Way,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
253642,Canal Way,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
253642,Canal Way,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
253642,Canal Way,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
253642,Canal Way,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
253642,Canal Way,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
253642,Canal Way,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
253642,Canal Way,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
253642,Canal Way,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
253642,Canal Way,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
253642,Canal Way,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
253642,Canal Way,2023-06-02T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
253642,Canal Way,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.47
253642,Canal Way,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
253642,Canal Way,2023-06-02T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
253642,Canal Way,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
253642,Canal Way,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
253642,Canal Way,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
253642,Canal Way,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
253642,Canal Way,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
253642,Canal Way,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
253642,Canal Way,2023-06-02T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
253642,Canal Way,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
253642,Canal Way,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
253642,Canal Way,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253642,Canal Way,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
253642,Canal Way,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253642,Canal Way,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
253642,Canal Way,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253642,Canal Way,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
253642,Canal Way,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
253642,Canal Way,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
253642,Canal Way,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
253642,Canal Way,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
253642,Canal Way,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
253642,Canal Way,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
253642,Canal Way,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
253642,Canal Way,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
253642,Canal Way,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
253642,Canal Way,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
253642,Canal Way,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
253642,Canal Way,2023-06-02T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
253642,Canal Way,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.53
253642,Canal Way,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
253642,Canal Way,2023-06-02T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
253642,Canal Way,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
253642,Canal Way,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
253642,Canal Way,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
253642,Canal Way,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
253642,Canal Way,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
253642,Canal Way,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
253642,Canal Way,2023-06-02T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
253642,Canal Way,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
253642,Canal Way,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253642,Canal Way,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
253642,Canal Way,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253642,Canal Way,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
253642,Canal Way,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253642,Canal Way,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
253642,Canal Way,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
253642,Canal Way,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
253642,Canal Way,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
253642,Canal Way,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
253642,Canal Way,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
253642,Canal Way,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
253642,Canal Way,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
253642,Canal Way,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
253642,Canal Way,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
253642,Canal Way,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
253642,Canal Way,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
253642,Canal Way,2023-06-02T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
253642,Canal Way,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
253642,Canal Way,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
253642,Canal Way,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
253642,Canal Way,2023-06-02T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
253642,Canal Way,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
253642,Canal Way,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
253642,Canal Way,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
253642,Canal Way,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
253642,Canal Way,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
253642,Canal Way,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
253642,Canal Way,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
253642,Canal Way,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253642,Canal Way,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
253642,Canal Way,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253642,Canal Way,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
253642,Canal Way,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
253642,Canal Way,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
253642,Canal Way,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
253642,Canal Way,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
253642,Canal Way,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
253642,Canal Way,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
253642,Canal Way,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
253642,Canal Way,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
253642,Canal Way,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
253642,Canal Way,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
253642,Canal Way,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
253642,Canal Way,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
253642,Canal Way,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
253642,Canal Way,2023-06-02T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
253642,Canal Way,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
253642,Canal Way,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.05
253642,Canal Way,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
253642,Canal Way,2023-06-02T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
253642,Canal Way,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
253642,Canal Way,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
253642,Canal Way,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
253642,Canal Way,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
253642,Canal Way,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
253642,Canal Way,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
253642,Canal Way,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
253642,Canal Way,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
253642,Canal Way,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253642,Canal Way,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
253642,Canal Way,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
253642,Canal Way,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253642,Canal Way,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
253642,Canal Way,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
253642,Canal Way,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
253642,Canal Way,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
253642,Canal Way,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
253642,Canal Way,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
253642,Canal Way,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
253642,Canal Way,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
253642,Canal Way,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
253642,Canal Way,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
253642,Canal Way,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
253642,Canal Way,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
253642,Canal Way,2023-06-02T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
253642,Canal Way,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
253642,Canal Way,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.48
253642,Canal Way,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
253642,Canal Way,2023-06-02T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
253642,Canal Way,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
253642,Canal Way,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
253642,Canal Way,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
