Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
253642,Canal Way,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
253642,Canal Way,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
253642,Canal Way,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
253642,Canal Way,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
253642,Canal Way,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253642,Canal Way,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
253642,Canal Way,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253642,Canal Way,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
253642,Canal Way,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
253642,Canal Way,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
253642,Canal Way,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
253642,Canal Way,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
253642,Canal Way,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.27
253642,Canal Way,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
253642,Canal Way,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
253642,Canal Way,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
253642,Canal Way,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
253642,Canal Way,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
253642,Canal Way,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
253642,Canal Way,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
253642,Canal Way,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
253642,Canal Way,2023-06-02T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
253642,Canal Way,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
253642,Canal Way,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.73
253642,Canal Way,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
253642,Canal Way,2023-06-02T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
253642,Canal Way,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
253642,Canal Way,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
253642,Canal Way,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
253642,Canal Way,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
253642,Canal Way,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
253642,Canal Way,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
253642,Canal Way,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
253642,Canal Way,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
253642,Canal Way,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,29.2
253642,Canal Way,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
253642,Canal Way,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
253642,Canal Way,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
253642,Canal Way,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
253642,Canal Way,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
253642,Canal Way,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
253642,Canal Way,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
253642,Canal Way,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
253642,Canal Way,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
253642,Canal Way,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
253642,Canal Way,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
253642,Canal Way,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
253642,Canal Way,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
253642,Canal Way,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
253642,Canal Way,2023-06-02T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
253642,Canal Way,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
253642,Canal Way,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
253642,Canal Way,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
253642,Canal Way,2023-06-02T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
253642,Canal Way,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
253642,Canal Way,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
253642,Canal Way,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
253642,Canal Way,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
253642,Canal Way,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
253642,Canal Way,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
253642,Canal Way,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
253642,Canal Way,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
253642,Canal Way,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
253642,Canal Way,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,29.2
253642,Canal Way,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253642,Canal Way,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
253642,Canal Way,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
253642,Canal Way,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253642,Canal Way,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
253642,Canal Way,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
253642,Canal Way,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
253642,Canal Way,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
253642,Canal Way,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
253642,Canal Way,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
253642,Canal Way,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
253642,Canal Way,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
253642,Canal Way,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
253642,Canal Way,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
253642,Canal Way,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
253642,Canal Way,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
253642,Canal Way,2023-06-02T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
253642,Canal Way,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
253642,Canal Way,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
253642,Canal Way,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
253642,Canal Way,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
253642,Canal Way,2023-06-02T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
253642,Canal Way,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
253642,Canal Way,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
253642,Canal Way,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
253642,Canal Way,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
253642,Canal Way,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
253642,Canal Way,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
253642,Canal Way,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
253642,Canal Way,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
253642,Canal Way,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
253642,Canal Way,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
253642,Canal Way,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,29.2
253642,Canal Way,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253642,Canal Way,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
253642,Canal Way,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
253642,Canal Way,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
253642,Canal Way,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
253642,Canal Way,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
253642,Canal Way,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
253642,Canal Way,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
253642,Canal Way,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
253642,Canal Way,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
253642,Canal Way,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
253642,Canal Way,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
253642,Canal Way,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
253642,Canal Way,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
253642,Canal Way,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
253642,Canal Way,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
253642,Canal Way,2023-06-02T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
253642,Canal Way,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
253642,Canal Way,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
253642,Canal Way,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
253642,Canal Way,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
253642,Canal Way,2023-06-02T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
253642,Canal Way,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
253642,Canal Way,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
253642,Canal Way,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
253642,Canal Way,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
253642,Canal Way,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
253642,Canal Way,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
253642,Canal Way,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
253642,Canal Way,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
253642,Canal Way,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
253642,Canal Way,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
253642,Canal Way,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,29.2
253642,Canal Way,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
253642,Canal Way,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
253642,Canal Way,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
253642,Canal Way,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
253642,Canal Way,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
253642,Canal Way,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
253642,Canal Way,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
253642,Canal Way,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
253642,Canal Way,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
253642,Canal Way,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
253642,Canal Way,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
253642,Canal Way,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
253642,Canal Way,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
253642,Canal Way,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
253642,Canal Way,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
253642,Canal Way,2023-06-02T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
253642,Canal Way,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
253642,Canal Way,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
253642,Canal Way,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
253642,Canal Way,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
253642,Canal Way,2023-06-02T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
253642,Canal Way,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
253642,Canal Way,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
253642,Canal Way,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
253642,Canal Way,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
253642,Canal Way,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
253642,Canal Way,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
253642,Canal Way,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
253642,Canal Way,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
253642,Canal Way,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
253642,Canal Way,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,29.3
253642,Canal Way,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
253642,Canal Way,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
253642,Canal Way,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
253642,Canal Way,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
253642,Canal Way,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
253642,Canal Way,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
253642,Canal Way,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
253642,Canal Way,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
253642,Canal Way,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
253642,Canal Way,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
253642,Canal Way,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
253642,Canal Way,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
253642,Canal Way,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
253642,Canal Way,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
253642,Canal Way,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
253642,Canal Way,2023-06-02T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
253642,Canal Way,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
253642,Canal Way,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
253642,Canal Way,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
253642,Canal Way,2023-06-02T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
253642,Canal Way,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
253642,Canal Way,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
253642,Canal Way,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
253642,Canal Way,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
253642,Canal Way,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
253642,Canal Way,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
253642,Canal Way,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
253642,Canal Way,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
253642,Canal Way,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
253642,Canal Way,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,29.3
253642,Canal Way,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
253642,Canal Way,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
253642,Canal Way,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
253642,Canal Way,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
253642,Canal Way,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
253642,Canal Way,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
253642,Canal Way,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.84
253642,Canal Way,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.47
253642,Canal Way,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
253642,Canal Way,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
253642,Canal Way,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
253642,Canal Way,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
253642,Canal Way,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
253642,Canal Way,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
253642,Canal Way,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
253642,Canal Way,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
253642,Canal Way,2023-06-02T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
253642,Canal Way,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
253642,Canal Way,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
253642,Canal Way,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
253642,Canal Way,2023-06-02T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
253642,Canal Way,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
253642,Canal Way,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
253642,Canal Way,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
253642,Canal Way,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
253642,Canal Way,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
253642,Canal Way,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
253642,Canal Way,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
253642,Canal Way,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
253642,Canal Way,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
253642,Canal Way,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,29.3
253642,Canal Way,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
253642,Canal Way,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
253642,Canal Way,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
253642,Canal Way,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
253642,Canal Way,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
253642,Canal Way,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
253642,Canal Way,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
253642,Canal Way,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
253642,Canal Way,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
253642,Canal Way,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
253642,Canal Way,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
253642,Canal Way,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
253642,Canal Way,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
253642,Canal Way,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
253642,Canal Way,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
253642,Canal Way,2023-06-02T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
253642,Canal Way,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
253642,Canal Way,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
253642,Canal Way,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
253642,Canal Way,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
253642,Canal Way,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
253642,Canal Way,2023-06-02T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
253642,Canal Way,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
253642,Canal Way,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
253642,Canal Way,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
253642,Canal Way,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
253642,Canal Way,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
253642,Canal Way,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
253642,Canal Way,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
253642,Canal Way,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
253642,Canal Way,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
253642,Canal Way,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,29.3
253642,Canal Way,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
253642,Canal Way,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
253642,Canal Way,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
253642,Canal Way,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
253642,Canal Way,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.11
253642,Canal Way,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
253642,Canal Way,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
253642,Canal Way,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
253642,Canal Way,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
253642,Canal Way,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
253642,Canal Way,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
253642,Canal Way,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
253642,Canal Way,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
253642,Canal Way,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
253642,Canal Way,2023-06-02T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
253642,Canal Way,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
253642,Canal Way,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
253642,Canal Way,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
253642,Canal Way,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
253642,Canal Way,2023-06-02T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
253642,Canal Way,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
253642,Canal Way,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
253642,Canal Way,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
253642,Canal Way,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
253642,Canal Way,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
253642,Canal Way,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
253642,Canal Way,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
253642,Canal Way,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
253642,Canal Way,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
253642,Canal Way,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,29.3
253642,Canal Way,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
253642,Canal Way,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
253642,Canal Way,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
253642,Canal Way,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
253642,Canal Way,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
253642,Canal Way,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
253642,Canal Way,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
253642,Canal Way,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
253642,Canal Way,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
253642,Canal Way,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
253642,Canal Way,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
253642,Canal Way,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
253642,Canal Way,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
253642,Canal Way,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
253642,Canal Way,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
253642,Canal Way,2023-06-02T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
253642,Canal Way,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
253642,Canal Way,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
253642,Canal Way,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.2
253642,Canal Way,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
253642,Canal Way,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
253642,Canal Way,2023-06-02T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
253642,Canal Way,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
253642,Canal Way,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
253642,Canal Way,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
253642,Canal Way,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
253642,Canal Way,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
253642,Canal Way,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
253642,Canal Way,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
253642,Canal Way,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
253642,Canal Way,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
253642,Canal Way,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
253642,Canal Way,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,29.3
253642,Canal Way,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
253642,Canal Way,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
253642,Canal Way,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
253642,Canal Way,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
253642,Canal Way,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
253642,Canal Way,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.54
253642,Canal Way,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
253642,Canal Way,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
253642,Canal Way,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
253642,Canal Way,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
253642,Canal Way,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
253642,Canal Way,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
253642,Canal Way,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
253642,Canal Way,2023-06-02T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
253642,Canal Way,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
253642,Canal Way,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
253642,Canal Way,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
253642,Canal Way,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
253642,Canal Way,2023-06-02T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
253642,Canal Way,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
253642,Canal Way,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
253642,Canal Way,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
253642,Canal Way,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
253642,Canal Way,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
253642,Canal Way,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
253642,Canal Way,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
253642,Canal Way,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
253642,Canal Way,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
253642,Canal Way,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
253642,Canal Way,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,29.2
253642,Canal Way,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
253642,Canal Way,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
253642,Canal Way,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
253642,Canal Way,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
253642,Canal Way,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
253642,Canal Way,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.21
253642,Canal Way,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
253642,Canal Way,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
253642,Canal Way,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
253642,Canal Way,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
253642,Canal Way,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
253642,Canal Way,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
253642,Canal Way,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
253642,Canal Way,2023-06-02T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
253642,Canal Way,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
253642,Canal Way,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
253642,Canal Way,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
253642,Canal Way,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
253642,Canal Way,2023-06-02T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
253642,Canal Way,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
253642,Canal Way,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
253642,Canal Way,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
253642,Canal Way,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
253642,Canal Way,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
253642,Canal Way,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
253642,Canal Way,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
253642,Canal Way,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
253642,Canal Way,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
253642,Canal Way,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
