Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,29.2
253642,Canal Way,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
253642,Canal Way,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
253642,Canal Way,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
253642,Canal Way,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
253642,Canal Way,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
253642,Canal Way,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
253642,Canal Way,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
253642,Canal Way,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
253642,Canal Way,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
253642,Canal Way,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
253642,Canal Way,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
253642,Canal Way,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
253642,Canal Way,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
253642,Canal Way,2023-06-02T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
253642,Canal Way,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
253642,Canal Way,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
253642,Canal Way,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
253642,Canal Way,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
253642,Canal Way,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
253642,Canal Way,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
253642,Canal Way,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
253642,Canal Way,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
253642,Canal Way,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
253642,Canal Way,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
253642,Canal Way,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
253642,Canal Way,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
253642,Canal Way,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
253642,Canal Way,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
253642,Canal Way,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
253642,Canal Way,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
253642,Canal Way,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
253642,Canal Way,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253642,Canal Way,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
253642,Canal Way,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
253642,Canal Way,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
253642,Canal Way,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
253642,Canal Way,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
253642,Canal Way,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
253642,Canal Way,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
253642,Canal Way,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
253642,Canal Way,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
253642,Canal Way,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
253642,Canal Way,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
253642,Canal Way,2023-06-02T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
253642,Canal Way,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
253642,Canal Way,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
253642,Canal Way,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
253642,Canal Way,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
253642,Canal Way,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
253642,Canal Way,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
253642,Canal Way,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
253642,Canal Way,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
253642,Canal Way,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
253642,Canal Way,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
253642,Canal Way,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
253642,Canal Way,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
253642,Canal Way,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
253642,Canal Way,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
253642,Canal Way,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
253642,Canal Way,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
253642,Canal Way,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
253642,Canal Way,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
253642,Canal Way,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
253642,Canal Way,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
253642,Canal Way,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.97
253642,Canal Way,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
253642,Canal Way,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
253642,Canal Way,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
253642,Canal Way,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
253642,Canal Way,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
253642,Canal Way,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
253642,Canal Way,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
253642,Canal Way,2023-06-02T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
253642,Canal Way,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
253642,Canal Way,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
253642,Canal Way,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
253642,Canal Way,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
253642,Canal Way,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
253642,Canal Way,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
253642,Canal Way,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
253642,Canal Way,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
253642,Canal Way,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
253642,Canal Way,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
253642,Canal Way,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
253642,Canal Way,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
253642,Canal Way,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
253642,Canal Way,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
253642,Canal Way,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
253642,Canal Way,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
253642,Canal Way,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
253642,Canal Way,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
253642,Canal Way,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
253642,Canal Way,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
253642,Canal Way,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
253642,Canal Way,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
253642,Canal Way,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
253642,Canal Way,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
253642,Canal Way,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
253642,Canal Way,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
253642,Canal Way,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
253642,Canal Way,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
253642,Canal Way,2023-06-02T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
253642,Canal Way,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
253642,Canal Way,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
253642,Canal Way,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
253642,Canal Way,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
253642,Canal Way,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
253642,Canal Way,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
253642,Canal Way,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
253642,Canal Way,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
253642,Canal Way,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
253642,Canal Way,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
253642,Canal Way,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
253642,Canal Way,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
253642,Canal Way,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
253642,Canal Way,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
253642,Canal Way,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
253642,Canal Way,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
253642,Canal Way,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
253642,Canal Way,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
253642,Canal Way,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
253642,Canal Way,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
253642,Canal Way,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.81
253642,Canal Way,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
253642,Canal Way,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
253642,Canal Way,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
253642,Canal Way,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
253642,Canal Way,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
253642,Canal Way,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
253642,Canal Way,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
253642,Canal Way,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
253642,Canal Way,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
253642,Canal Way,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
253642,Canal Way,2023-06-02T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
253642,Canal Way,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
253642,Canal Way,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
253642,Canal Way,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
253642,Canal Way,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
253642,Canal Way,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
253642,Canal Way,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
253642,Canal Way,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
253642,Canal Way,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
253642,Canal Way,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
253642,Canal Way,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
253642,Canal Way,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
253642,Canal Way,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
253642,Canal Way,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
253642,Canal Way,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
253642,Canal Way,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
253642,Canal Way,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
253642,Canal Way,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
253642,Canal Way,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
253642,Canal Way,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
253642,Canal Way,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
253642,Canal Way,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
253642,Canal Way,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
253642,Canal Way,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
253642,Canal Way,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
253642,Canal Way,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
253642,Canal Way,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
253642,Canal Way,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
253642,Canal Way,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
253642,Canal Way,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
253642,Canal Way,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
253642,Canal Way,2023-06-02T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
253642,Canal Way,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
253642,Canal Way,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
253642,Canal Way,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
253642,Canal Way,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
253642,Canal Way,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
253642,Canal Way,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
253642,Canal Way,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
253642,Canal Way,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
253642,Canal Way,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
253642,Canal Way,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
253642,Canal Way,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
253642,Canal Way,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
253642,Canal Way,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
253642,Canal Way,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
253642,Canal Way,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
253642,Canal Way,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
253642,Canal Way,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.72
253642,Canal Way,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
253642,Canal Way,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
253642,Canal Way,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
253642,Canal Way,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
253642,Canal Way,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
253642,Canal Way,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
253642,Canal Way,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
253642,Canal Way,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
253642,Canal Way,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
253642,Canal Way,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
253642,Canal Way,2023-06-02T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
253642,Canal Way,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
253642,Canal Way,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
253642,Canal Way,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
253642,Canal Way,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
253642,Canal Way,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
253642,Canal Way,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.42
253642,Canal Way,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
253642,Canal Way,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
253642,Canal Way,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
253642,Canal Way,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
253642,Canal Way,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
253642,Canal Way,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
253642,Canal Way,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
253642,Canal Way,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
253642,Canal Way,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
253642,Canal Way,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
253642,Canal Way,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
253642,Canal Way,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253642,Canal Way,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
253642,Canal Way,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
253642,Canal Way,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
253642,Canal Way,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
253642,Canal Way,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
253642,Canal Way,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.56
253642,Canal Way,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
253642,Canal Way,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
253642,Canal Way,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
253642,Canal Way,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
253642,Canal Way,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
253642,Canal Way,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
253642,Canal Way,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
253642,Canal Way,2023-06-02T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
253642,Canal Way,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
253642,Canal Way,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
253642,Canal Way,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
253642,Canal Way,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
253642,Canal Way,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.39
253642,Canal Way,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
253642,Canal Way,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
253642,Canal Way,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
253642,Canal Way,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
253642,Canal Way,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
253642,Canal Way,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
253642,Canal Way,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
253642,Canal Way,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
253642,Canal Way,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
253642,Canal Way,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
253642,Canal Way,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
253642,Canal Way,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
253642,Canal Way,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
253642,Canal Way,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
253642,Canal Way,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
253642,Canal Way,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
253642,Canal Way,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
253642,Canal Way,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
253642,Canal Way,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
253642,Canal Way,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
253642,Canal Way,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
253642,Canal Way,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
253642,Canal Way,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
253642,Canal Way,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
253642,Canal Way,2023-06-02T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
253642,Canal Way,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
253642,Canal Way,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
253642,Canal Way,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
253642,Canal Way,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
253642,Canal Way,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
253642,Canal Way,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
253642,Canal Way,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
253642,Canal Way,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
253642,Canal Way,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
253642,Canal Way,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
253642,Canal Way,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
253642,Canal Way,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
253642,Canal Way,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
253642,Canal Way,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
253642,Canal Way,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
253642,Canal Way,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
253642,Canal Way,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
253642,Canal Way,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
253642,Canal Way,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
253642,Canal Way,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.67
253642,Canal Way,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
253642,Canal Way,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
253642,Canal Way,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
253642,Canal Way,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
253642,Canal Way,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
253642,Canal Way,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
253642,Canal Way,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
253642,Canal Way,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
253642,Canal Way,2023-06-02T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
253642,Canal Way,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
253642,Canal Way,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
253642,Canal Way,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
253642,Canal Way,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
253642,Canal Way,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
253642,Canal Way,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
253642,Canal Way,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
253642,Canal Way,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
253642,Canal Way,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
253642,Canal Way,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
253642,Canal Way,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
253642,Canal Way,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
253642,Canal Way,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
253642,Canal Way,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
253642,Canal Way,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
253642,Canal Way,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
253642,Canal Way,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
253642,Canal Way,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
253642,Canal Way,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
253642,Canal Way,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.35
253642,Canal Way,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
253642,Canal Way,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
253642,Canal Way,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
253642,Canal Way,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
253642,Canal Way,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
253642,Canal Way,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
253642,Canal Way,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
253642,Canal Way,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
253642,Canal Way,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
253642,Canal Way,2023-06-02T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
253642,Canal Way,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
253642,Canal Way,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
253642,Canal Way,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
253642,Canal Way,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
253642,Canal Way,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
253642,Canal Way,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
253642,Canal Way,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
253642,Canal Way,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
253642,Canal Way,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
253642,Canal Way,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
253642,Canal Way,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
253642,Canal Way,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
253642,Canal Way,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
253642,Canal Way,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
253642,Canal Way,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
253642,Canal Way,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,28.7
253642,Canal Way,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
253642,Canal Way,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
253642,Canal Way,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
253642,Canal Way,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.79
253642,Canal Way,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
253642,Canal Way,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
253642,Canal Way,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
253642,Canal Way,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
253642,Canal Way,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
253642,Canal Way,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
253642,Canal Way,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
253642,Canal Way,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
253642,Canal Way,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
253642,Canal Way,2023-06-02T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
253642,Canal Way,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
253642,Canal Way,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
253642,Canal Way,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
253642,Canal Way,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
253642,Canal Way,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
253642,Canal Way,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
253642,Canal Way,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
253642,Canal Way,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
253642,Canal Way,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
253642,Canal Way,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
253642,Canal Way,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
253642,Canal Way,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
253642,Canal Way,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
253642,Canal Way,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
253642,Canal Way,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,28.6
253642,Canal Way,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
253642,Canal Way,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
253642,Canal Way,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
253642,Canal Way,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
