Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
253642,Canal Way,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
253642,Canal Way,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.9
253642,Canal Way,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
253642,Canal Way,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
253642,Canal Way,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
253642,Canal Way,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
253642,Canal Way,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
253642,Canal Way,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
253642,Canal Way,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
253642,Canal Way,2023-06-02T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
253642,Canal Way,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
253642,Canal Way,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
253642,Canal Way,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
253642,Canal Way,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
253642,Canal Way,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
253642,Canal Way,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
253642,Canal Way,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
253642,Canal Way,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
253642,Canal Way,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
253642,Canal Way,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
253642,Canal Way,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
253642,Canal Way,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
253642,Canal Way,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
253642,Canal Way,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
253642,Canal Way,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
253642,Canal Way,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,28.5
253642,Canal Way,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
253642,Canal Way,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
253642,Canal Way,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
253642,Canal Way,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
253642,Canal Way,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.56
253642,Canal Way,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
253642,Canal Way,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
253642,Canal Way,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
253642,Canal Way,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
253642,Canal Way,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
253642,Canal Way,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
253642,Canal Way,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
253642,Canal Way,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
253642,Canal Way,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
253642,Canal Way,2023-06-02T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
253642,Canal Way,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
253642,Canal Way,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
253642,Canal Way,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
253642,Canal Way,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
253642,Canal Way,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
253642,Canal Way,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
253642,Canal Way,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
253642,Canal Way,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
253642,Canal Way,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
253642,Canal Way,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
253642,Canal Way,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
253642,Canal Way,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
253642,Canal Way,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
253642,Canal Way,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
253642,Canal Way,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
253642,Canal Way,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,28.4
253642,Canal Way,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
253642,Canal Way,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
253642,Canal Way,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
253642,Canal Way,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.7
253642,Canal Way,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
253642,Canal Way,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
253642,Canal Way,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
253642,Canal Way,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
253642,Canal Way,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
253642,Canal Way,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
253642,Canal Way,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
253642,Canal Way,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
253642,Canal Way,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
253642,Canal Way,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
253642,Canal Way,2023-06-02T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
253642,Canal Way,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
253642,Canal Way,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
253642,Canal Way,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
253642,Canal Way,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
253642,Canal Way,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
253642,Canal Way,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
253642,Canal Way,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
253642,Canal Way,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
253642,Canal Way,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
253642,Canal Way,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
253642,Canal Way,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
253642,Canal Way,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
253642,Canal Way,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
253642,Canal Way,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
253642,Canal Way,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
253642,Canal Way,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,28.3
253642,Canal Way,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
253642,Canal Way,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
253642,Canal Way,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
253642,Canal Way,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.58
253642,Canal Way,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
253642,Canal Way,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
253642,Canal Way,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
253642,Canal Way,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
253642,Canal Way,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
253642,Canal Way,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
253642,Canal Way,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
253642,Canal Way,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
253642,Canal Way,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
253642,Canal Way,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
253642,Canal Way,2023-06-02T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
253642,Canal Way,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
253642,Canal Way,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
253642,Canal Way,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
253642,Canal Way,2023-06-02T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
253642,Canal Way,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
253642,Canal Way,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
253642,Canal Way,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
253642,Canal Way,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
253642,Canal Way,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
253642,Canal Way,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
253642,Canal Way,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
253642,Canal Way,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
253642,Canal Way,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
253642,Canal Way,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
253642,Canal Way,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,28.3
253642,Canal Way,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
253642,Canal Way,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
253642,Canal Way,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
253642,Canal Way,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.78
253642,Canal Way,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
253642,Canal Way,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.45
253642,Canal Way,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
253642,Canal Way,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
253642,Canal Way,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
253642,Canal Way,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
253642,Canal Way,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
253642,Canal Way,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
253642,Canal Way,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
253642,Canal Way,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
253642,Canal Way,2023-06-02T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
253642,Canal Way,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
253642,Canal Way,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
253642,Canal Way,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
253642,Canal Way,2023-06-02T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
253642,Canal Way,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
253642,Canal Way,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
253642,Canal Way,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
253642,Canal Way,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
253642,Canal Way,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
253642,Canal Way,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
253642,Canal Way,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
253642,Canal Way,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
253642,Canal Way,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
253642,Canal Way,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
253642,Canal Way,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,28.2
253642,Canal Way,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
253642,Canal Way,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
253642,Canal Way,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
253642,Canal Way,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
253642,Canal Way,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
253642,Canal Way,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
253642,Canal Way,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
253642,Canal Way,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
253642,Canal Way,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
253642,Canal Way,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
253642,Canal Way,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
253642,Canal Way,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
253642,Canal Way,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
253642,Canal Way,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
253642,Canal Way,2023-06-02T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
253642,Canal Way,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
253642,Canal Way,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
253642,Canal Way,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
253642,Canal Way,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
253642,Canal Way,2023-06-02T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
253642,Canal Way,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
253642,Canal Way,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
253642,Canal Way,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
253642,Canal Way,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
253642,Canal Way,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
253642,Canal Way,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
253642,Canal Way,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
253642,Canal Way,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
253642,Canal Way,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
253642,Canal Way,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,28.0
253642,Canal Way,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
253642,Canal Way,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
253642,Canal Way,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
253642,Canal Way,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
253642,Canal Way,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
253642,Canal Way,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
253642,Canal Way,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
253642,Canal Way,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
253642,Canal Way,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
253642,Canal Way,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
253642,Canal Way,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
253642,Canal Way,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
253642,Canal Way,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
253642,Canal Way,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
253642,Canal Way,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
253642,Canal Way,2023-06-02T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
253642,Canal Way,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
253642,Canal Way,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
253642,Canal Way,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
253642,Canal Way,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
253642,Canal Way,2023-06-02T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
253642,Canal Way,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
253642,Canal Way,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
253642,Canal Way,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
253642,Canal Way,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
253642,Canal Way,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
253642,Canal Way,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
253642,Canal Way,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
253642,Canal Way,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
253642,Canal Way,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,28.0
253642,Canal Way,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
253642,Canal Way,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
253642,Canal Way,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
253642,Canal Way,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
253642,Canal Way,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.74
253642,Canal Way,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
253642,Canal Way,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
253642,Canal Way,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
253642,Canal Way,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
253642,Canal Way,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
253642,Canal Way,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
253642,Canal Way,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
253642,Canal Way,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
253642,Canal Way,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
253642,Canal Way,2023-06-02T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
253642,Canal Way,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
253642,Canal Way,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
253642,Canal Way,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
253642,Canal Way,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
253642,Canal Way,2023-06-02T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
253642,Canal Way,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
253642,Canal Way,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
253642,Canal Way,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
253642,Canal Way,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
253642,Canal Way,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
253642,Canal Way,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
253642,Canal Way,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
253642,Canal Way,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
253642,Canal Way,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
253642,Canal Way,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,27.9
253642,Canal Way,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
253642,Canal Way,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
253642,Canal Way,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
253642,Canal Way,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.48
253642,Canal Way,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
253642,Canal Way,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.33
253642,Canal Way,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
253642,Canal Way,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
253642,Canal Way,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
253642,Canal Way,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
253642,Canal Way,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
253642,Canal Way,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
253642,Canal Way,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
253642,Canal Way,2023-06-02T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
253642,Canal Way,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
253642,Canal Way,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
253642,Canal Way,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
253642,Canal Way,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
253642,Canal Way,2023-06-02T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
253642,Canal Way,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
253642,Canal Way,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
253642,Canal Way,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
253642,Canal Way,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
253642,Canal Way,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
253642,Canal Way,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
253642,Canal Way,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
253642,Canal Way,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
253642,Canal Way,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
253642,Canal Way,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,27.8
253642,Canal Way,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
253642,Canal Way,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
253642,Canal Way,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
253642,Canal Way,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.94
253642,Canal Way,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
253642,Canal Way,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.8
253642,Canal Way,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
253642,Canal Way,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
253642,Canal Way,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
253642,Canal Way,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
253642,Canal Way,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
253642,Canal Way,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
253642,Canal Way,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
253642,Canal Way,2023-06-02T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
253642,Canal Way,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
253642,Canal Way,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
253642,Canal Way,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
253642,Canal Way,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
253642,Canal Way,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
253642,Canal Way,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
253642,Canal Way,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
253642,Canal Way,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
253642,Canal Way,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
253642,Canal Way,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
253642,Canal Way,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
253642,Canal Way,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
253642,Canal Way,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
253642,Canal Way,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
253642,Canal Way,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,27.7
253642,Canal Way,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
253642,Canal Way,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
253642,Canal Way,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
253642,Canal Way,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.84
253642,Canal Way,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
253642,Canal Way,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.46
253642,Canal Way,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
253642,Canal Way,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
253642,Canal Way,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
253642,Canal Way,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
253642,Canal Way,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
253642,Canal Way,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
253642,Canal Way,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
253642,Canal Way,2023-06-02T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
253642,Canal Way,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
253642,Canal Way,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
253642,Canal Way,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
253642,Canal Way,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
253642,Canal Way,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
253642,Canal Way,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
253642,Canal Way,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
253642,Canal Way,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
253642,Canal Way,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
253642,Canal Way,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
253642,Canal Way,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
253642,Canal Way,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
253642,Canal Way,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
253642,Canal Way,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
253642,Canal Way,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,27.7
253642,Canal Way,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
253642,Canal Way,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
253642,Canal Way,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253642,Canal Way,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
253642,Canal Way,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.59
253642,Canal Way,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
253642,Canal Way,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.49
253642,Canal Way,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
253642,Canal Way,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
253642,Canal Way,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
253642,Canal Way,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
253642,Canal Way,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
253642,Canal Way,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
253642,Canal Way,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
253642,Canal Way,2023-06-02T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
253642,Canal Way,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
253642,Canal Way,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
253642,Canal Way,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
253642,Canal Way,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
253642,Canal Way,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
253642,Canal Way,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
253642,Canal Way,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
253642,Canal Way,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
253642,Canal Way,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
253642,Canal Way,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
253642,Canal Way,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
253642,Canal Way,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
253642,Canal Way,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
253642,Canal Way,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,27.6
253642,Canal Way,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
253642,Canal Way,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
253642,Canal Way,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
253642,Canal Way,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.29
253642,Canal Way,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
253642,Canal Way,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.54
253642,Canal Way,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
253642,Canal Way,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
253642,Canal Way,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
253642,Canal Way,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
