Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
253642,Canal Way,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
253642,Canal Way,2023-06-02T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
253642,Canal Way,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
253642,Canal Way,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
253642,Canal Way,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
253642,Canal Way,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
253642,Canal Way,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
253642,Canal Way,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
253642,Canal Way,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
253642,Canal Way,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
253642,Canal Way,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
253642,Canal Way,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,27.5
253642,Canal Way,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
253642,Canal Way,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
253642,Canal Way,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
253642,Canal Way,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.56
253642,Canal Way,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
253642,Canal Way,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.13
253642,Canal Way,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
253642,Canal Way,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
253642,Canal Way,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
253642,Canal Way,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
253642,Canal Way,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
253642,Canal Way,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
253642,Canal Way,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
253642,Canal Way,2023-06-02T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
253642,Canal Way,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
253642,Canal Way,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
253642,Canal Way,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
253642,Canal Way,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
253642,Canal Way,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
253642,Canal Way,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
253642,Canal Way,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
253642,Canal Way,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
253642,Canal Way,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
253642,Canal Way,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
253642,Canal Way,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
253642,Canal Way,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,27.4
253642,Canal Way,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
253642,Canal Way,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
253642,Canal Way,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
253642,Canal Way,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
253642,Canal Way,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.41
253642,Canal Way,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
253642,Canal Way,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.61
253642,Canal Way,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
253642,Canal Way,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
253642,Canal Way,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
253642,Canal Way,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
253642,Canal Way,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
253642,Canal Way,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
253642,Canal Way,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
253642,Canal Way,2023-06-02T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
253642,Canal Way,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
253642,Canal Way,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
253642,Canal Way,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
253642,Canal Way,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
253642,Canal Way,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
253642,Canal Way,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
253642,Canal Way,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
253642,Canal Way,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
253642,Canal Way,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
253642,Canal Way,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
253642,Canal Way,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
253642,Canal Way,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,27.4
253642,Canal Way,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
253642,Canal Way,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
253642,Canal Way,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
253642,Canal Way,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.28
253642,Canal Way,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
253642,Canal Way,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
253642,Canal Way,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
253642,Canal Way,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
253642,Canal Way,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
253642,Canal Way,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
253642,Canal Way,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
253642,Canal Way,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
253642,Canal Way,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
253642,Canal Way,2023-06-02T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
253642,Canal Way,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.27
253642,Canal Way,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
253642,Canal Way,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
253642,Canal Way,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
253642,Canal Way,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
253642,Canal Way,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
253642,Canal Way,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
253642,Canal Way,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
253642,Canal Way,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
253642,Canal Way,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
253642,Canal Way,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
253642,Canal Way,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
253642,Canal Way,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,27.3
253642,Canal Way,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
253642,Canal Way,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
253642,Canal Way,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
253642,Canal Way,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.68
253642,Canal Way,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
253642,Canal Way,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.67
253642,Canal Way,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
253642,Canal Way,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
253642,Canal Way,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
253642,Canal Way,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
253642,Canal Way,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
253642,Canal Way,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
253642,Canal Way,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-06-02T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
253642,Canal Way,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
253642,Canal Way,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.68
253642,Canal Way,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
253642,Canal Way,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
253642,Canal Way,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
253642,Canal Way,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
253642,Canal Way,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
253642,Canal Way,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
253642,Canal Way,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
253642,Canal Way,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
253642,Canal Way,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
253642,Canal Way,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
253642,Canal Way,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
253642,Canal Way,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
253642,Canal Way,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,27.2
253642,Canal Way,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
253642,Canal Way,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
253642,Canal Way,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
253642,Canal Way,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.09
253642,Canal Way,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
253642,Canal Way,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.8
253642,Canal Way,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
253642,Canal Way,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
253642,Canal Way,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
253642,Canal Way,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
253642,Canal Way,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
253642,Canal Way,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
253642,Canal Way,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
253642,Canal Way,2023-06-02T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
253642,Canal Way,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.16
253642,Canal Way,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
253642,Canal Way,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
253642,Canal Way,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
253642,Canal Way,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
253642,Canal Way,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
253642,Canal Way,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
253642,Canal Way,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
253642,Canal Way,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
253642,Canal Way,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
253642,Canal Way,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
253642,Canal Way,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
253642,Canal Way,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
253642,Canal Way,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
253642,Canal Way,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
253642,Canal Way,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
253642,Canal Way,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
253642,Canal Way,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
253642,Canal Way,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.55
253642,Canal Way,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
253642,Canal Way,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
253642,Canal Way,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
253642,Canal Way,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
253642,Canal Way,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
253642,Canal Way,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
253642,Canal Way,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
253642,Canal Way,2023-06-02T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
253642,Canal Way,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
253642,Canal Way,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
253642,Canal Way,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.09
253642,Canal Way,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
253642,Canal Way,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
253642,Canal Way,2023-06-02T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.4
253642,Canal Way,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
253642,Canal Way,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
253642,Canal Way,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
253642,Canal Way,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
253642,Canal Way,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
253642,Canal Way,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
253642,Canal Way,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
253642,Canal Way,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
253642,Canal Way,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
253642,Canal Way,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
253642,Canal Way,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
253642,Canal Way,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
253642,Canal Way,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
253642,Canal Way,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.78
253642,Canal Way,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
253642,Canal Way,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
253642,Canal Way,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
253642,Canal Way,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
253642,Canal Way,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
253642,Canal Way,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
253642,Canal Way,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
253642,Canal Way,2023-06-02T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
253642,Canal Way,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
253642,Canal Way,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
253642,Canal Way,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
253642,Canal Way,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
253642,Canal Way,2023-06-02T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
253642,Canal Way,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
253642,Canal Way,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
253642,Canal Way,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
253642,Canal Way,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
253642,Canal Way,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
253642,Canal Way,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
253642,Canal Way,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,27.0
253642,Canal Way,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
253642,Canal Way,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
253642,Canal Way,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
253642,Canal Way,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.96
253642,Canal Way,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
253642,Canal Way,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.75
253642,Canal Way,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
253642,Canal Way,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
253642,Canal Way,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
253642,Canal Way,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
253642,Canal Way,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
253642,Canal Way,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
253642,Canal Way,2023-06-02T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
253642,Canal Way,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
253642,Canal Way,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.63
253642,Canal Way,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
253642,Canal Way,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
253642,Canal Way,2023-06-02T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
253642,Canal Way,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
253642,Canal Way,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
253642,Canal Way,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
253642,Canal Way,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
253642,Canal Way,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
253642,Canal Way,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
253642,Canal Way,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
253642,Canal Way,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
253642,Canal Way,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
253642,Canal Way,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,26.9
253642,Canal Way,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
253642,Canal Way,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
253642,Canal Way,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
253642,Canal Way,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
253642,Canal Way,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.07
253642,Canal Way,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
253642,Canal Way,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.41
253642,Canal Way,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
253642,Canal Way,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
253642,Canal Way,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
253642,Canal Way,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
253642,Canal Way,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
253642,Canal Way,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
253642,Canal Way,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
253642,Canal Way,2023-06-02T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
253642,Canal Way,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
253642,Canal Way,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
253642,Canal Way,2023-06-02T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
253642,Canal Way,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
253642,Canal Way,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
253642,Canal Way,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
253642,Canal Way,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
253642,Canal Way,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
253642,Canal Way,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
253642,Canal Way,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
253642,Canal Way,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
253642,Canal Way,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
253642,Canal Way,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,26.9
253642,Canal Way,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
253642,Canal Way,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
253642,Canal Way,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
253642,Canal Way,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
253642,Canal Way,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.44
253642,Canal Way,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
253642,Canal Way,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.53
253642,Canal Way,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
253642,Canal Way,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
253642,Canal Way,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
253642,Canal Way,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
253642,Canal Way,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
253642,Canal Way,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
253642,Canal Way,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
253642,Canal Way,2023-06-02T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
253642,Canal Way,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
253642,Canal Way,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
253642,Canal Way,2023-06-02T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
253642,Canal Way,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
253642,Canal Way,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
253642,Canal Way,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
253642,Canal Way,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
253642,Canal Way,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
253642,Canal Way,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
253642,Canal Way,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
253642,Canal Way,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
253642,Canal Way,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
253642,Canal Way,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,26.8
253642,Canal Way,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
253642,Canal Way,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
253642,Canal Way,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
253642,Canal Way,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.52
253642,Canal Way,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
253642,Canal Way,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.01
253642,Canal Way,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
253642,Canal Way,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
253642,Canal Way,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
253642,Canal Way,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
253642,Canal Way,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
253642,Canal Way,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
253642,Canal Way,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-06-02T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.94
253642,Canal Way,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
253642,Canal Way,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
253642,Canal Way,2023-06-02T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
253642,Canal Way,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
253642,Canal Way,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
253642,Canal Way,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
253642,Canal Way,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
253642,Canal Way,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
253642,Canal Way,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
253642,Canal Way,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
253642,Canal Way,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
253642,Canal Way,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
253642,Canal Way,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,26.8
253642,Canal Way,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
253642,Canal Way,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
253642,Canal Way,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
253642,Canal Way,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.47
253642,Canal Way,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
253642,Canal Way,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.16
253642,Canal Way,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
253642,Canal Way,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
253642,Canal Way,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
253642,Canal Way,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
253642,Canal Way,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
253642,Canal Way,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
253642,Canal Way,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
253642,Canal Way,2023-06-02T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
