Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.74
253642,Canal Way,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
253642,Canal Way,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
253642,Canal Way,2023-06-02T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
253642,Canal Way,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
253642,Canal Way,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
253642,Canal Way,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
253642,Canal Way,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
253642,Canal Way,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
253642,Canal Way,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
253642,Canal Way,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
253642,Canal Way,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
253642,Canal Way,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
253642,Canal Way,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,26.7
253642,Canal Way,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
253642,Canal Way,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
253642,Canal Way,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
253642,Canal Way,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
253642,Canal Way,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
253642,Canal Way,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
253642,Canal Way,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.73
253642,Canal Way,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
253642,Canal Way,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
253642,Canal Way,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
253642,Canal Way,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
253642,Canal Way,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
253642,Canal Way,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
253642,Canal Way,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-02T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
253642,Canal Way,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.91
253642,Canal Way,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
253642,Canal Way,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
253642,Canal Way,2023-06-02T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
253642,Canal Way,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
253642,Canal Way,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
253642,Canal Way,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
253642,Canal Way,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
253642,Canal Way,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
253642,Canal Way,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
253642,Canal Way,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
253642,Canal Way,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
253642,Canal Way,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,26.6
253642,Canal Way,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
253642,Canal Way,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
253642,Canal Way,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
253642,Canal Way,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.55
253642,Canal Way,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
253642,Canal Way,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.78
253642,Canal Way,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
253642,Canal Way,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
253642,Canal Way,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
253642,Canal Way,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
253642,Canal Way,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
253642,Canal Way,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
253642,Canal Way,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
253642,Canal Way,2023-06-02T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
253642,Canal Way,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
253642,Canal Way,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.44
253642,Canal Way,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.05
253642,Canal Way,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
253642,Canal Way,2023-06-02T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,76.0
253642,Canal Way,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
253642,Canal Way,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
253642,Canal Way,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
253642,Canal Way,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
253642,Canal Way,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
253642,Canal Way,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
253642,Canal Way,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
253642,Canal Way,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
253642,Canal Way,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
253642,Canal Way,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
253642,Canal Way,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,26.6
253642,Canal Way,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
253642,Canal Way,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
253642,Canal Way,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
253642,Canal Way,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
253642,Canal Way,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
253642,Canal Way,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.62
253642,Canal Way,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
253642,Canal Way,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
253642,Canal Way,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
253642,Canal Way,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
253642,Canal Way,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
253642,Canal Way,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
253642,Canal Way,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
253642,Canal Way,2023-06-02T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
253642,Canal Way,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.93
253642,Canal Way,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.18
253642,Canal Way,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
253642,Canal Way,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,78.6
253642,Canal Way,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
253642,Canal Way,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
253642,Canal Way,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
253642,Canal Way,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
253642,Canal Way,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
253642,Canal Way,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
253642,Canal Way,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
253642,Canal Way,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
253642,Canal Way,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
253642,Canal Way,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,26.5
253642,Canal Way,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
253642,Canal Way,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
253642,Canal Way,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
253642,Canal Way,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.46
253642,Canal Way,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
253642,Canal Way,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.23
253642,Canal Way,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
253642,Canal Way,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
253642,Canal Way,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
253642,Canal Way,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
253642,Canal Way,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
253642,Canal Way,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
253642,Canal Way,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
253642,Canal Way,2023-06-02T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
253642,Canal Way,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
253642,Canal Way,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
253642,Canal Way,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.33
253642,Canal Way,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
253642,Canal Way,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
253642,Canal Way,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
253642,Canal Way,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
253642,Canal Way,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
253642,Canal Way,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
253642,Canal Way,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
253642,Canal Way,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
253642,Canal Way,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
253642,Canal Way,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
253642,Canal Way,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
253642,Canal Way,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,26.5
253642,Canal Way,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
253642,Canal Way,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
253642,Canal Way,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
253642,Canal Way,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
253642,Canal Way,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
253642,Canal Way,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.45
253642,Canal Way,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
253642,Canal Way,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
253642,Canal Way,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
253642,Canal Way,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
253642,Canal Way,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
253642,Canal Way,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
253642,Canal Way,2023-06-02T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
253642,Canal Way,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
253642,Canal Way,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
253642,Canal Way,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
253642,Canal Way,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
253642,Canal Way,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
253642,Canal Way,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
253642,Canal Way,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
253642,Canal Way,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
253642,Canal Way,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
253642,Canal Way,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
253642,Canal Way,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
253642,Canal Way,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
253642,Canal Way,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
253642,Canal Way,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
253642,Canal Way,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,26.4
253642,Canal Way,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
253642,Canal Way,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
253642,Canal Way,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
253642,Canal Way,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.41
253642,Canal Way,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
253642,Canal Way,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.64
253642,Canal Way,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
253642,Canal Way,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
253642,Canal Way,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
253642,Canal Way,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
253642,Canal Way,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
253642,Canal Way,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
253642,Canal Way,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
253642,Canal Way,2023-06-02T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
253642,Canal Way,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
253642,Canal Way,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
253642,Canal Way,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
253642,Canal Way,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
253642,Canal Way,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
253642,Canal Way,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
253642,Canal Way,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
253642,Canal Way,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
253642,Canal Way,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
253642,Canal Way,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
253642,Canal Way,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
253642,Canal Way,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
253642,Canal Way,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
253642,Canal Way,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
253642,Canal Way,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,26.4
253642,Canal Way,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
253642,Canal Way,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
253642,Canal Way,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
253642,Canal Way,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.05
253642,Canal Way,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
253642,Canal Way,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.37
253642,Canal Way,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
253642,Canal Way,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
253642,Canal Way,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
253642,Canal Way,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
253642,Canal Way,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
253642,Canal Way,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
253642,Canal Way,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
253642,Canal Way,2023-06-02T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
253642,Canal Way,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
253642,Canal Way,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
253642,Canal Way,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.88
253642,Canal Way,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
253642,Canal Way,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
253642,Canal Way,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
253642,Canal Way,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
253642,Canal Way,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
253642,Canal Way,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
253642,Canal Way,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
253642,Canal Way,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
253642,Canal Way,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
253642,Canal Way,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
253642,Canal Way,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
253642,Canal Way,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
253642,Canal Way,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
253642,Canal Way,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
253642,Canal Way,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
253642,Canal Way,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
253642,Canal Way,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
253642,Canal Way,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
253642,Canal Way,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
253642,Canal Way,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
253642,Canal Way,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
253642,Canal Way,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
253642,Canal Way,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
253642,Canal Way,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
253642,Canal Way,2023-06-02T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
253642,Canal Way,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
253642,Canal Way,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
253642,Canal Way,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
253642,Canal Way,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.36
253642,Canal Way,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
253642,Canal Way,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
253642,Canal Way,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,75.4
253642,Canal Way,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
253642,Canal Way,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
253642,Canal Way,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
253642,Canal Way,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
253642,Canal Way,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
253642,Canal Way,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
253642,Canal Way,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
253642,Canal Way,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
253642,Canal Way,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
253642,Canal Way,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
253642,Canal Way,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
253642,Canal Way,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
253642,Canal Way,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
253642,Canal Way,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
253642,Canal Way,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
253642,Canal Way,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
253642,Canal Way,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
253642,Canal Way,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
253642,Canal Way,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
253642,Canal Way,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
253642,Canal Way,2023-06-02T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
253642,Canal Way,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
253642,Canal Way,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
253642,Canal Way,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.05
253642,Canal Way,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
253642,Canal Way,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
253642,Canal Way,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
253642,Canal Way,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
253642,Canal Way,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
253642,Canal Way,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
253642,Canal Way,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
253642,Canal Way,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
253642,Canal Way,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
253642,Canal Way,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
253642,Canal Way,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
253642,Canal Way,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
253642,Canal Way,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
253642,Canal Way,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
253642,Canal Way,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.69
253642,Canal Way,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.11
253642,Canal Way,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
253642,Canal Way,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
253642,Canal Way,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
253642,Canal Way,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
253642,Canal Way,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
253642,Canal Way,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
253642,Canal Way,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
253642,Canal Way,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
253642,Canal Way,2023-06-02T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
253642,Canal Way,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
253642,Canal Way,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
253642,Canal Way,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
253642,Canal Way,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.31
253642,Canal Way,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
253642,Canal Way,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
253642,Canal Way,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
253642,Canal Way,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
253642,Canal Way,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
253642,Canal Way,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
253642,Canal Way,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
253642,Canal Way,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
253642,Canal Way,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
253642,Canal Way,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
253642,Canal Way,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
253642,Canal Way,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,26.2
253642,Canal Way,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
253642,Canal Way,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
253642,Canal Way,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
253642,Canal Way,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.49
253642,Canal Way,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
253642,Canal Way,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.21
253642,Canal Way,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
253642,Canal Way,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
253642,Canal Way,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
253642,Canal Way,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
253642,Canal Way,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
253642,Canal Way,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
253642,Canal Way,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
253642,Canal Way,2023-06-02T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
253642,Canal Way,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
253642,Canal Way,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.21
253642,Canal Way,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
253642,Canal Way,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
253642,Canal Way,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
253642,Canal Way,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
253642,Canal Way,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
253642,Canal Way,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
253642,Canal Way,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
253642,Canal Way,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
253642,Canal Way,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
253642,Canal Way,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
253642,Canal Way,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
253642,Canal Way,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
253642,Canal Way,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
253642,Canal Way,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
253642,Canal Way,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
253642,Canal Way,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
253642,Canal Way,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
253642,Canal Way,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
253642,Canal Way,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.21
253642,Canal Way,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
253642,Canal Way,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
253642,Canal Way,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
253642,Canal Way,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
253642,Canal Way,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
253642,Canal Way,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
253642,Canal Way,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
253642,Canal Way,2023-06-02T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.8
253642,Canal Way,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
253642,Canal Way,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
253642,Canal Way,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
253642,Canal Way,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
