Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
253642,Canal Way,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
253642,Canal Way,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
253642,Canal Way,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
253642,Canal Way,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
253642,Canal Way,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
253642,Canal Way,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
253642,Canal Way,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
253642,Canal Way,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
253642,Canal Way,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
253642,Canal Way,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
253642,Canal Way,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
253642,Canal Way,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
253642,Canal Way,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
253642,Canal Way,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
253642,Canal Way,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
253642,Canal Way,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
253642,Canal Way,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
253642,Canal Way,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
253642,Canal Way,2023-06-02T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
253642,Canal Way,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
253642,Canal Way,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.8
253642,Canal Way,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
253642,Canal Way,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
253642,Canal Way,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
253642,Canal Way,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
253642,Canal Way,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
253642,Canal Way,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
253642,Canal Way,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
253642,Canal Way,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
253642,Canal Way,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
253642,Canal Way,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
253642,Canal Way,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
253642,Canal Way,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
253642,Canal Way,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
253642,Canal Way,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
253642,Canal Way,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
253642,Canal Way,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
253642,Canal Way,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.43
253642,Canal Way,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
253642,Canal Way,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.83
253642,Canal Way,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
253642,Canal Way,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
253642,Canal Way,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
253642,Canal Way,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
253642,Canal Way,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
253642,Canal Way,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
253642,Canal Way,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
253642,Canal Way,2023-06-02T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.37
253642,Canal Way,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
253642,Canal Way,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
253642,Canal Way,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
253642,Canal Way,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
253642,Canal Way,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
253642,Canal Way,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
253642,Canal Way,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
253642,Canal Way,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
253642,Canal Way,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
253642,Canal Way,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
253642,Canal Way,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
253642,Canal Way,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
253642,Canal Way,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
253642,Canal Way,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
253642,Canal Way,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
253642,Canal Way,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
253642,Canal Way,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.72
253642,Canal Way,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
253642,Canal Way,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
253642,Canal Way,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
253642,Canal Way,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
253642,Canal Way,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
253642,Canal Way,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
253642,Canal Way,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
253642,Canal Way,2023-06-02T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
253642,Canal Way,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
253642,Canal Way,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
253642,Canal Way,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
253642,Canal Way,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
253642,Canal Way,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
253642,Canal Way,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
253642,Canal Way,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
253642,Canal Way,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
253642,Canal Way,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
253642,Canal Way,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
253642,Canal Way,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
253642,Canal Way,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
253642,Canal Way,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
253642,Canal Way,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
253642,Canal Way,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
253642,Canal Way,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
253642,Canal Way,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.42
253642,Canal Way,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.54
253642,Canal Way,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
253642,Canal Way,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
253642,Canal Way,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
253642,Canal Way,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
253642,Canal Way,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
253642,Canal Way,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
253642,Canal Way,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
253642,Canal Way,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
253642,Canal Way,2023-06-02T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
253642,Canal Way,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
253642,Canal Way,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
253642,Canal Way,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
253642,Canal Way,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
253642,Canal Way,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
253642,Canal Way,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
253642,Canal Way,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
253642,Canal Way,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
253642,Canal Way,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
253642,Canal Way,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
253642,Canal Way,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
253642,Canal Way,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
253642,Canal Way,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
253642,Canal Way,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
253642,Canal Way,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
253642,Canal Way,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
253642,Canal Way,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.72
253642,Canal Way,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
253642,Canal Way,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.2
253642,Canal Way,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
253642,Canal Way,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
253642,Canal Way,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
253642,Canal Way,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
253642,Canal Way,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
253642,Canal Way,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
253642,Canal Way,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
253642,Canal Way,2023-06-02T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
253642,Canal Way,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
253642,Canal Way,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
253642,Canal Way,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
253642,Canal Way,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
253642,Canal Way,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
253642,Canal Way,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
253642,Canal Way,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
253642,Canal Way,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
253642,Canal Way,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
253642,Canal Way,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
253642,Canal Way,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
253642,Canal Way,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
253642,Canal Way,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
253642,Canal Way,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
253642,Canal Way,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
253642,Canal Way,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
253642,Canal Way,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
253642,Canal Way,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
253642,Canal Way,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.76
253642,Canal Way,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
253642,Canal Way,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
253642,Canal Way,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
253642,Canal Way,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
253642,Canal Way,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
253642,Canal Way,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
253642,Canal Way,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
253642,Canal Way,2023-06-02T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
253642,Canal Way,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
253642,Canal Way,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
253642,Canal Way,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
253642,Canal Way,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
253642,Canal Way,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
253642,Canal Way,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
253642,Canal Way,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
253642,Canal Way,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
253642,Canal Way,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
253642,Canal Way,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
253642,Canal Way,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
253642,Canal Way,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
253642,Canal Way,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
253642,Canal Way,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
253642,Canal Way,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
253642,Canal Way,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
253642,Canal Way,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
253642,Canal Way,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
253642,Canal Way,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
253642,Canal Way,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.53
253642,Canal Way,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
253642,Canal Way,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.12
253642,Canal Way,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
253642,Canal Way,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
253642,Canal Way,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
253642,Canal Way,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
253642,Canal Way,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
253642,Canal Way,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
253642,Canal Way,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
253642,Canal Way,2023-06-02T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
253642,Canal Way,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
253642,Canal Way,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
253642,Canal Way,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
253642,Canal Way,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
253642,Canal Way,2023-06-02T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
253642,Canal Way,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
253642,Canal Way,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
253642,Canal Way,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
253642,Canal Way,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
253642,Canal Way,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
253642,Canal Way,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
253642,Canal Way,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
253642,Canal Way,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
253642,Canal Way,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
253642,Canal Way,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
253642,Canal Way,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
253642,Canal Way,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
253642,Canal Way,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.42
253642,Canal Way,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
253642,Canal Way,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
253642,Canal Way,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
253642,Canal Way,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
253642,Canal Way,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
253642,Canal Way,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
253642,Canal Way,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-02T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
253642,Canal Way,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
253642,Canal Way,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
253642,Canal Way,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
253642,Canal Way,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
253642,Canal Way,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
253642,Canal Way,2023-06-02T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
253642,Canal Way,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
253642,Canal Way,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
253642,Canal Way,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
253642,Canal Way,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
253642,Canal Way,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
253642,Canal Way,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
253642,Canal Way,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
253642,Canal Way,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
253642,Canal Way,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
253642,Canal Way,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
253642,Canal Way,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.19
253642,Canal Way,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
253642,Canal Way,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.11
253642,Canal Way,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
253642,Canal Way,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
253642,Canal Way,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
253642,Canal Way,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
253642,Canal Way,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
253642,Canal Way,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
253642,Canal Way,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-02T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
253642,Canal Way,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
253642,Canal Way,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
253642,Canal Way,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
253642,Canal Way,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
253642,Canal Way,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
253642,Canal Way,2023-06-02T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
253642,Canal Way,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
253642,Canal Way,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
253642,Canal Way,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
253642,Canal Way,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
253642,Canal Way,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
253642,Canal Way,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
253642,Canal Way,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
253642,Canal Way,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
253642,Canal Way,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
253642,Canal Way,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
253642,Canal Way,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
253642,Canal Way,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
253642,Canal Way,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
253642,Canal Way,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
253642,Canal Way,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.62
253642,Canal Way,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
253642,Canal Way,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
253642,Canal Way,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
253642,Canal Way,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
253642,Canal Way,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
253642,Canal Way,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
253642,Canal Way,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
253642,Canal Way,2023-06-02T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
253642,Canal Way,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
253642,Canal Way,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
253642,Canal Way,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
253642,Canal Way,2023-06-02T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
253642,Canal Way,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
253642,Canal Way,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
253642,Canal Way,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
253642,Canal Way,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
253642,Canal Way,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
253642,Canal Way,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
253642,Canal Way,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
253642,Canal Way,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,26.0
253642,Canal Way,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
253642,Canal Way,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
253642,Canal Way,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
253642,Canal Way,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
253642,Canal Way,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
253642,Canal Way,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.14
253642,Canal Way,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
253642,Canal Way,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
253642,Canal Way,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
253642,Canal Way,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
253642,Canal Way,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
253642,Canal Way,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
253642,Canal Way,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
253642,Canal Way,2023-06-02T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
253642,Canal Way,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
253642,Canal Way,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
253642,Canal Way,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
253642,Canal Way,2023-06-02T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
253642,Canal Way,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
253642,Canal Way,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
253642,Canal Way,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
253642,Canal Way,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
253642,Canal Way,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
253642,Canal Way,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
253642,Canal Way,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
253642,Canal Way,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
253642,Canal Way,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
253642,Canal Way,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
253642,Canal Way,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
253642,Canal Way,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
253642,Canal Way,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
253642,Canal Way,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.41
253642,Canal Way,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
253642,Canal Way,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
253642,Canal Way,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
253642,Canal Way,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
253642,Canal Way,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
253642,Canal Way,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
253642,Canal Way,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-02T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
253642,Canal Way,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
253642,Canal Way,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
253642,Canal Way,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
253642,Canal Way,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
253642,Canal Way,2023-06-02T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
253642,Canal Way,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
253642,Canal Way,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
253642,Canal Way,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
253642,Canal Way,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
253642,Canal Way,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
253642,Canal Way,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
253642,Canal Way,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
253642,Canal Way,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
