Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
253642,Canal Way,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,26.0
253642,Canal Way,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
253642,Canal Way,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
253642,Canal Way,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
253642,Canal Way,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
253642,Canal Way,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
253642,Canal Way,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
253642,Canal Way,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
253642,Canal Way,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
253642,Canal Way,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
253642,Canal Way,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
253642,Canal Way,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
253642,Canal Way,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
253642,Canal Way,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
253642,Canal Way,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
253642,Canal Way,2023-06-02T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
253642,Canal Way,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
253642,Canal Way,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
253642,Canal Way,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
253642,Canal Way,2023-06-02T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
253642,Canal Way,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
253642,Canal Way,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
253642,Canal Way,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
253642,Canal Way,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
253642,Canal Way,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
253642,Canal Way,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
253642,Canal Way,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
253642,Canal Way,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
253642,Canal Way,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
253642,Canal Way,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
253642,Canal Way,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
253642,Canal Way,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
253642,Canal Way,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
253642,Canal Way,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
253642,Canal Way,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
253642,Canal Way,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
253642,Canal Way,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.81
253642,Canal Way,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
253642,Canal Way,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
253642,Canal Way,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
253642,Canal Way,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
253642,Canal Way,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
253642,Canal Way,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
253642,Canal Way,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
253642,Canal Way,2023-06-02T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
253642,Canal Way,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
253642,Canal Way,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
253642,Canal Way,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
253642,Canal Way,2023-06-02T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
253642,Canal Way,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
253642,Canal Way,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
253642,Canal Way,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
253642,Canal Way,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
253642,Canal Way,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
253642,Canal Way,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
253642,Canal Way,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
253642,Canal Way,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
253642,Canal Way,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
253642,Canal Way,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
253642,Canal Way,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
253642,Canal Way,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
253642,Canal Way,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
253642,Canal Way,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
253642,Canal Way,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
253642,Canal Way,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
253642,Canal Way,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
253642,Canal Way,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
253642,Canal Way,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
253642,Canal Way,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
253642,Canal Way,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
253642,Canal Way,2023-06-02T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
253642,Canal Way,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
253642,Canal Way,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
253642,Canal Way,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
253642,Canal Way,2023-06-02T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
253642,Canal Way,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
253642,Canal Way,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
253642,Canal Way,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
253642,Canal Way,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
253642,Canal Way,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
253642,Canal Way,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
253642,Canal Way,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
253642,Canal Way,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
253642,Canal Way,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
253642,Canal Way,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
253642,Canal Way,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.29
253642,Canal Way,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
253642,Canal Way,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
253642,Canal Way,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
253642,Canal Way,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
253642,Canal Way,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
253642,Canal Way,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
253642,Canal Way,2023-06-02T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
253642,Canal Way,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
253642,Canal Way,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
253642,Canal Way,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
253642,Canal Way,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
253642,Canal Way,2023-06-02T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
253642,Canal Way,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
253642,Canal Way,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
253642,Canal Way,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
253642,Canal Way,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
253642,Canal Way,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
253642,Canal Way,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
253642,Canal Way,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
253642,Canal Way,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
253642,Canal Way,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
253642,Canal Way,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
253642,Canal Way,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
253642,Canal Way,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
253642,Canal Way,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
253642,Canal Way,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
253642,Canal Way,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
253642,Canal Way,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
253642,Canal Way,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
253642,Canal Way,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
253642,Canal Way,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
253642,Canal Way,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
253642,Canal Way,2023-06-02T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
253642,Canal Way,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
253642,Canal Way,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
253642,Canal Way,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
253642,Canal Way,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
253642,Canal Way,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
253642,Canal Way,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
253642,Canal Way,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
253642,Canal Way,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
253642,Canal Way,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
253642,Canal Way,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
253642,Canal Way,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
253642,Canal Way,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
253642,Canal Way,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
253642,Canal Way,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
253642,Canal Way,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
253642,Canal Way,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
253642,Canal Way,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.96
253642,Canal Way,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
253642,Canal Way,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
253642,Canal Way,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
253642,Canal Way,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
253642,Canal Way,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
253642,Canal Way,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
253642,Canal Way,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
253642,Canal Way,2023-06-02T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
253642,Canal Way,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
253642,Canal Way,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
253642,Canal Way,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
253642,Canal Way,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
253642,Canal Way,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
253642,Canal Way,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
253642,Canal Way,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
253642,Canal Way,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
253642,Canal Way,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
253642,Canal Way,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
253642,Canal Way,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
253642,Canal Way,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
253642,Canal Way,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
253642,Canal Way,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
253642,Canal Way,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
253642,Canal Way,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
253642,Canal Way,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.1
253642,Canal Way,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
253642,Canal Way,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
253642,Canal Way,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
253642,Canal Way,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
253642,Canal Way,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
253642,Canal Way,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
253642,Canal Way,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
253642,Canal Way,2023-06-02T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
253642,Canal Way,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
253642,Canal Way,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
253642,Canal Way,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
253642,Canal Way,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
253642,Canal Way,2023-06-02T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
253642,Canal Way,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
253642,Canal Way,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
253642,Canal Way,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
253642,Canal Way,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
253642,Canal Way,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
253642,Canal Way,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
253642,Canal Way,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,26.2
253642,Canal Way,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
253642,Canal Way,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
253642,Canal Way,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
253642,Canal Way,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
253642,Canal Way,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
253642,Canal Way,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
253642,Canal Way,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
253642,Canal Way,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
253642,Canal Way,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
253642,Canal Way,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
253642,Canal Way,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
253642,Canal Way,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
253642,Canal Way,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
253642,Canal Way,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
253642,Canal Way,2023-06-02T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
253642,Canal Way,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
253642,Canal Way,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
253642,Canal Way,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
253642,Canal Way,2023-06-02T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
253642,Canal Way,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
253642,Canal Way,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
253642,Canal Way,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
253642,Canal Way,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
253642,Canal Way,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
253642,Canal Way,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
253642,Canal Way,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
253642,Canal Way,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
253642,Canal Way,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
253642,Canal Way,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
253642,Canal Way,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
253642,Canal Way,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
253642,Canal Way,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
253642,Canal Way,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
253642,Canal Way,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
253642,Canal Way,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
253642,Canal Way,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
253642,Canal Way,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
253642,Canal Way,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
253642,Canal Way,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
253642,Canal Way,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
253642,Canal Way,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-02T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
253642,Canal Way,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
253642,Canal Way,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
253642,Canal Way,2023-06-02T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
253642,Canal Way,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
253642,Canal Way,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
253642,Canal Way,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
253642,Canal Way,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
253642,Canal Way,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
253642,Canal Way,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
253642,Canal Way,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
253642,Canal Way,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
253642,Canal Way,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
253642,Canal Way,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
253642,Canal Way,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
253642,Canal Way,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
253642,Canal Way,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
253642,Canal Way,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
253642,Canal Way,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
253642,Canal Way,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
253642,Canal Way,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
253642,Canal Way,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
253642,Canal Way,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
253642,Canal Way,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
253642,Canal Way,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
253642,Canal Way,2023-06-02T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
253642,Canal Way,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
253642,Canal Way,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
253642,Canal Way,2023-06-02T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
253642,Canal Way,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
253642,Canal Way,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
253642,Canal Way,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
253642,Canal Way,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
253642,Canal Way,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
253642,Canal Way,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
253642,Canal Way,2023-06-02T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
253642,Canal Way,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
253642,Canal Way,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
253642,Canal Way,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
253642,Canal Way,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253642,Canal Way,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
253642,Canal Way,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
253642,Canal Way,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
253642,Canal Way,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
253642,Canal Way,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
253642,Canal Way,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
253642,Canal Way,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
253642,Canal Way,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
253642,Canal Way,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
253642,Canal Way,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
253642,Canal Way,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
253642,Canal Way,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
253642,Canal Way,2023-06-02T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
253642,Canal Way,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
253642,Canal Way,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
253642,Canal Way,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
253642,Canal Way,2023-06-02T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
253642,Canal Way,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
253642,Canal Way,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
253642,Canal Way,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
253642,Canal Way,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
253642,Canal Way,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
253642,Canal Way,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
253642,Canal Way,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
253642,Canal Way,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
253642,Canal Way,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
253642,Canal Way,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
253642,Canal Way,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
253642,Canal Way,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.59
253642,Canal Way,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.81
253642,Canal Way,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
253642,Canal Way,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
253642,Canal Way,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
253642,Canal Way,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
253642,Canal Way,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
253642,Canal Way,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
253642,Canal Way,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
253642,Canal Way,2023-06-02T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
253642,Canal Way,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
253642,Canal Way,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
253642,Canal Way,2023-06-02T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
253642,Canal Way,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
253642,Canal Way,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
253642,Canal Way,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
253642,Canal Way,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
253642,Canal Way,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
253642,Canal Way,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
253642,Canal Way,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
253642,Canal Way,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,26.4
253642,Canal Way,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
253642,Canal Way,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
253642,Canal Way,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
