Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
253642,Canal Way,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
253642,Canal Way,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
253642,Canal Way,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
253642,Canal Way,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
253642,Canal Way,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
253642,Canal Way,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
253642,Canal Way,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
253642,Canal Way,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
253642,Canal Way,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
253642,Canal Way,2023-06-02T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
253642,Canal Way,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
253642,Canal Way,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
253642,Canal Way,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
253642,Canal Way,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
253642,Canal Way,2023-06-02T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
253642,Canal Way,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
253642,Canal Way,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
253642,Canal Way,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
253642,Canal Way,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
253642,Canal Way,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
253642,Canal Way,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
253642,Canal Way,2023-06-02T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
253642,Canal Way,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,26.4
253642,Canal Way,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
253642,Canal Way,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
253642,Canal Way,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
253642,Canal Way,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
253642,Canal Way,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
253642,Canal Way,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
253642,Canal Way,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
253642,Canal Way,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
253642,Canal Way,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
253642,Canal Way,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
253642,Canal Way,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
253642,Canal Way,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
253642,Canal Way,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
253642,Canal Way,2023-06-02T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
253642,Canal Way,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
253642,Canal Way,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
253642,Canal Way,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
253642,Canal Way,2023-06-02T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
253642,Canal Way,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
253642,Canal Way,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
253642,Canal Way,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
253642,Canal Way,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
253642,Canal Way,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
253642,Canal Way,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-02T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
253642,Canal Way,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
253642,Canal Way,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,26.4
253642,Canal Way,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
253642,Canal Way,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
253642,Canal Way,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
253642,Canal Way,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
253642,Canal Way,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
253642,Canal Way,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
253642,Canal Way,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
253642,Canal Way,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
253642,Canal Way,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
253642,Canal Way,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
253642,Canal Way,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
253642,Canal Way,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
253642,Canal Way,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
253642,Canal Way,2023-06-02T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
253642,Canal Way,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
253642,Canal Way,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
253642,Canal Way,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
253642,Canal Way,2023-06-02T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
253642,Canal Way,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
253642,Canal Way,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
253642,Canal Way,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
253642,Canal Way,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
253642,Canal Way,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
253642,Canal Way,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
253642,Canal Way,2023-06-02T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
253642,Canal Way,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,26.5
253642,Canal Way,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
253642,Canal Way,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
253642,Canal Way,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
253642,Canal Way,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
253642,Canal Way,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
253642,Canal Way,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
253642,Canal Way,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
253642,Canal Way,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
253642,Canal Way,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
253642,Canal Way,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
253642,Canal Way,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
253642,Canal Way,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
253642,Canal Way,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
253642,Canal Way,2023-06-02T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
253642,Canal Way,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
253642,Canal Way,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
253642,Canal Way,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
253642,Canal Way,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
253642,Canal Way,2023-06-02T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
253642,Canal Way,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
253642,Canal Way,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
253642,Canal Way,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
253642,Canal Way,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
253642,Canal Way,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
253642,Canal Way,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
253642,Canal Way,2023-06-02T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,26.5
253642,Canal Way,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
253642,Canal Way,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
253642,Canal Way,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
253642,Canal Way,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.13
253642,Canal Way,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.55
253642,Canal Way,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
253642,Canal Way,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
253642,Canal Way,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
253642,Canal Way,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
253642,Canal Way,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
253642,Canal Way,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
253642,Canal Way,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
253642,Canal Way,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
253642,Canal Way,2023-06-02T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
253642,Canal Way,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
253642,Canal Way,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
253642,Canal Way,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
253642,Canal Way,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
253642,Canal Way,2023-06-02T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
253642,Canal Way,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
253642,Canal Way,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
253642,Canal Way,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
253642,Canal Way,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
253642,Canal Way,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
253642,Canal Way,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
253642,Canal Way,2023-06-02T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
253642,Canal Way,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
253642,Canal Way,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,26.6
253642,Canal Way,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
253642,Canal Way,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
253642,Canal Way,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
253642,Canal Way,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.44
253642,Canal Way,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
253642,Canal Way,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
253642,Canal Way,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
253642,Canal Way,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
253642,Canal Way,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
253642,Canal Way,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
253642,Canal Way,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
253642,Canal Way,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
253642,Canal Way,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
253642,Canal Way,2023-06-02T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
253642,Canal Way,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
253642,Canal Way,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
253642,Canal Way,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
253642,Canal Way,2023-06-02T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
253642,Canal Way,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
253642,Canal Way,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
253642,Canal Way,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
253642,Canal Way,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
253642,Canal Way,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
253642,Canal Way,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
253642,Canal Way,2023-06-02T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,26.6
253642,Canal Way,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
253642,Canal Way,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
253642,Canal Way,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
253642,Canal Way,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
253642,Canal Way,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
253642,Canal Way,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
253642,Canal Way,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
253642,Canal Way,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
253642,Canal Way,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
253642,Canal Way,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
253642,Canal Way,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
253642,Canal Way,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
253642,Canal Way,2023-06-02T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
253642,Canal Way,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
253642,Canal Way,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
253642,Canal Way,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
253642,Canal Way,2023-06-02T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
253642,Canal Way,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
253642,Canal Way,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
253642,Canal Way,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
253642,Canal Way,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
253642,Canal Way,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
253642,Canal Way,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
253642,Canal Way,2023-06-02T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,26.6
253642,Canal Way,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
253642,Canal Way,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
253642,Canal Way,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
253642,Canal Way,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
253642,Canal Way,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
253642,Canal Way,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
253642,Canal Way,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
253642,Canal Way,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
253642,Canal Way,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
253642,Canal Way,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
253642,Canal Way,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
253642,Canal Way,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
253642,Canal Way,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
253642,Canal Way,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
253642,Canal Way,2023-06-02T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
253642,Canal Way,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
253642,Canal Way,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
253642,Canal Way,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
253642,Canal Way,2023-06-02T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
253642,Canal Way,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
253642,Canal Way,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
253642,Canal Way,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
253642,Canal Way,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
253642,Canal Way,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
253642,Canal Way,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
253642,Canal Way,2023-06-02T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
253642,Canal Way,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,26.7
253642,Canal Way,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
253642,Canal Way,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
253642,Canal Way,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
253642,Canal Way,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
253642,Canal Way,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
253642,Canal Way,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
253642,Canal Way,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.17
253642,Canal Way,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
253642,Canal Way,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
253642,Canal Way,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
253642,Canal Way,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
253642,Canal Way,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
253642,Canal Way,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
253642,Canal Way,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
253642,Canal Way,2023-06-02T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
253642,Canal Way,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
253642,Canal Way,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
253642,Canal Way,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
253642,Canal Way,2023-06-02T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
253642,Canal Way,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
253642,Canal Way,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
253642,Canal Way,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
253642,Canal Way,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
253642,Canal Way,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
253642,Canal Way,2023-06-02T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,26.8
253642,Canal Way,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
253642,Canal Way,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
253642,Canal Way,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
253642,Canal Way,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
253642,Canal Way,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
253642,Canal Way,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.43
253642,Canal Way,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
253642,Canal Way,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
253642,Canal Way,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
253642,Canal Way,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
253642,Canal Way,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
253642,Canal Way,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
253642,Canal Way,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
253642,Canal Way,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
253642,Canal Way,2023-06-02T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
253642,Canal Way,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
253642,Canal Way,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
253642,Canal Way,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
253642,Canal Way,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
253642,Canal Way,2023-06-02T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
253642,Canal Way,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
253642,Canal Way,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
253642,Canal Way,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
253642,Canal Way,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
253642,Canal Way,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
253642,Canal Way,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
253642,Canal Way,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
253642,Canal Way,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
253642,Canal Way,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,26.8
253642,Canal Way,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
253642,Canal Way,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
253642,Canal Way,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
253642,Canal Way,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
253642,Canal Way,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
253642,Canal Way,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
253642,Canal Way,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
253642,Canal Way,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
253642,Canal Way,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
253642,Canal Way,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
253642,Canal Way,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
253642,Canal Way,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
253642,Canal Way,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
253642,Canal Way,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
253642,Canal Way,2023-06-02T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
253642,Canal Way,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
253642,Canal Way,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
253642,Canal Way,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
253642,Canal Way,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
253642,Canal Way,2023-06-02T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
253642,Canal Way,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
253642,Canal Way,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
253642,Canal Way,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
253642,Canal Way,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
253642,Canal Way,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
253642,Canal Way,2023-06-02T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
253642,Canal Way,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
253642,Canal Way,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,26.9
253642,Canal Way,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
253642,Canal Way,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
253642,Canal Way,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
253642,Canal Way,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
253642,Canal Way,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.18
253642,Canal Way,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
253642,Canal Way,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.25
253642,Canal Way,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
253642,Canal Way,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
253642,Canal Way,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
253642,Canal Way,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
253642,Canal Way,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
253642,Canal Way,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
253642,Canal Way,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
253642,Canal Way,2023-06-02T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
253642,Canal Way,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
253642,Canal Way,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
253642,Canal Way,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
253642,Canal Way,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
253642,Canal Way,2023-06-02T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
253642,Canal Way,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
253642,Canal Way,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
253642,Canal Way,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
253642,Canal Way,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
253642,Canal Way,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
253642,Canal Way,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
253642,Canal Way,2023-06-02T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
253642,Canal Way,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,27.0
253642,Canal Way,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
253642,Canal Way,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
253642,Canal Way,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
253642,Canal Way,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
253642,Canal Way,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.65
253642,Canal Way,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.54
253642,Canal Way,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.31
253642,Canal Way,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
253642,Canal Way,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
253642,Canal Way,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
253642,Canal Way,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
