Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
253642,Canal Way,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
253642,Canal Way,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
253642,Canal Way,2023-06-02T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
253642,Canal Way,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
253642,Canal Way,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
253642,Canal Way,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
253642,Canal Way,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
253642,Canal Way,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
253642,Canal Way,2023-06-02T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
253642,Canal Way,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
253642,Canal Way,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
253642,Canal Way,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
253642,Canal Way,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
253642,Canal Way,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
253642,Canal Way,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-02T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
253642,Canal Way,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
253642,Canal Way,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
253642,Canal Way,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
253642,Canal Way,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
253642,Canal Way,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.53
253642,Canal Way,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.87
253642,Canal Way,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
253642,Canal Way,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
253642,Canal Way,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
253642,Canal Way,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
253642,Canal Way,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
253642,Canal Way,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
253642,Canal Way,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
253642,Canal Way,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
253642,Canal Way,2023-06-02T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
253642,Canal Way,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
253642,Canal Way,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
253642,Canal Way,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
253642,Canal Way,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
253642,Canal Way,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
253642,Canal Way,2023-06-02T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
253642,Canal Way,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
253642,Canal Way,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
253642,Canal Way,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
253642,Canal Way,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
253642,Canal Way,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
253642,Canal Way,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
253642,Canal Way,2023-06-02T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
253642,Canal Way,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253642,Canal Way,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
253642,Canal Way,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
253642,Canal Way,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
253642,Canal Way,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
253642,Canal Way,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.82
253642,Canal Way,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.46
253642,Canal Way,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
253642,Canal Way,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
253642,Canal Way,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
253642,Canal Way,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
253642,Canal Way,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
253642,Canal Way,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
253642,Canal Way,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
253642,Canal Way,2023-06-02T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
253642,Canal Way,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
253642,Canal Way,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
253642,Canal Way,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
253642,Canal Way,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
253642,Canal Way,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
253642,Canal Way,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
253642,Canal Way,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
253642,Canal Way,2023-06-02T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
253642,Canal Way,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
253642,Canal Way,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
253642,Canal Way,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
253642,Canal Way,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
253642,Canal Way,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
253642,Canal Way,2023-06-02T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
253642,Canal Way,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
253642,Canal Way,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253642,Canal Way,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
253642,Canal Way,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
253642,Canal Way,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
253642,Canal Way,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.04
253642,Canal Way,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.85
253642,Canal Way,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
253642,Canal Way,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
253642,Canal Way,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
253642,Canal Way,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
253642,Canal Way,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
253642,Canal Way,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
253642,Canal Way,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
253642,Canal Way,2023-06-02T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
253642,Canal Way,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
253642,Canal Way,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
253642,Canal Way,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
253642,Canal Way,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
253642,Canal Way,2023-06-02T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
253642,Canal Way,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
253642,Canal Way,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
253642,Canal Way,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
253642,Canal Way,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
253642,Canal Way,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
253642,Canal Way,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
253642,Canal Way,2023-06-02T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
253642,Canal Way,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,27.2
253642,Canal Way,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253642,Canal Way,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
253642,Canal Way,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
253642,Canal Way,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
253642,Canal Way,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
253642,Canal Way,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.02
253642,Canal Way,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
253642,Canal Way,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
253642,Canal Way,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
253642,Canal Way,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
253642,Canal Way,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
253642,Canal Way,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
253642,Canal Way,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
253642,Canal Way,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
253642,Canal Way,2023-06-02T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
253642,Canal Way,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
253642,Canal Way,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
253642,Canal Way,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
253642,Canal Way,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
253642,Canal Way,2023-06-02T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
253642,Canal Way,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
253642,Canal Way,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
253642,Canal Way,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
253642,Canal Way,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
253642,Canal Way,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
253642,Canal Way,2023-06-02T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,27.2
253642,Canal Way,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
253642,Canal Way,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
253642,Canal Way,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
253642,Canal Way,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
253642,Canal Way,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.68
253642,Canal Way,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
253642,Canal Way,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
253642,Canal Way,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
253642,Canal Way,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
253642,Canal Way,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
253642,Canal Way,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
253642,Canal Way,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
253642,Canal Way,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
253642,Canal Way,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
253642,Canal Way,2023-06-02T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
253642,Canal Way,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
253642,Canal Way,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
253642,Canal Way,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
253642,Canal Way,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
253642,Canal Way,2023-06-02T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
253642,Canal Way,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
253642,Canal Way,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
253642,Canal Way,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
253642,Canal Way,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
253642,Canal Way,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
253642,Canal Way,2023-06-02T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,27.3
253642,Canal Way,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253642,Canal Way,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
253642,Canal Way,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
253642,Canal Way,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
253642,Canal Way,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
253642,Canal Way,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
253642,Canal Way,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
253642,Canal Way,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
253642,Canal Way,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
253642,Canal Way,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
253642,Canal Way,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
253642,Canal Way,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
253642,Canal Way,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
253642,Canal Way,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
253642,Canal Way,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
253642,Canal Way,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
253642,Canal Way,2023-06-02T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
253642,Canal Way,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
253642,Canal Way,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
253642,Canal Way,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
253642,Canal Way,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
253642,Canal Way,2023-06-02T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
253642,Canal Way,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
253642,Canal Way,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
253642,Canal Way,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
253642,Canal Way,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
253642,Canal Way,2023-06-02T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,27.4
253642,Canal Way,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253642,Canal Way,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
253642,Canal Way,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
253642,Canal Way,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
253642,Canal Way,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
253642,Canal Way,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
253642,Canal Way,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
253642,Canal Way,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
253642,Canal Way,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
253642,Canal Way,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
253642,Canal Way,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
253642,Canal Way,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
253642,Canal Way,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
253642,Canal Way,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
253642,Canal Way,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
253642,Canal Way,2023-06-02T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
253642,Canal Way,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
253642,Canal Way,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
253642,Canal Way,2023-06-02T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
253642,Canal Way,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
253642,Canal Way,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
253642,Canal Way,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
253642,Canal Way,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-02T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
253642,Canal Way,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,27.4
253642,Canal Way,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253642,Canal Way,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
253642,Canal Way,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
253642,Canal Way,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
253642,Canal Way,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
253642,Canal Way,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
253642,Canal Way,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.76
253642,Canal Way,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.48
253642,Canal Way,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
253642,Canal Way,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
253642,Canal Way,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
253642,Canal Way,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
253642,Canal Way,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
253642,Canal Way,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
253642,Canal Way,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
253642,Canal Way,2023-06-02T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
253642,Canal Way,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
253642,Canal Way,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
253642,Canal Way,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
253642,Canal Way,2023-06-02T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
253642,Canal Way,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
253642,Canal Way,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
253642,Canal Way,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
253642,Canal Way,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
253642,Canal Way,2023-06-02T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,27.5
253642,Canal Way,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
253642,Canal Way,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
253642,Canal Way,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
253642,Canal Way,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.05
253642,Canal Way,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.64
253642,Canal Way,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
253642,Canal Way,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
253642,Canal Way,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
253642,Canal Way,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
253642,Canal Way,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
253642,Canal Way,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
253642,Canal Way,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
253642,Canal Way,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
253642,Canal Way,2023-06-02T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
253642,Canal Way,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
253642,Canal Way,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
253642,Canal Way,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
253642,Canal Way,2023-06-02T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
253642,Canal Way,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
253642,Canal Way,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
253642,Canal Way,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
253642,Canal Way,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
253642,Canal Way,2023-06-02T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,27.6
253642,Canal Way,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
253642,Canal Way,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
253642,Canal Way,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
253642,Canal Way,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
253642,Canal Way,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
253642,Canal Way,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
253642,Canal Way,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
253642,Canal Way,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
253642,Canal Way,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
253642,Canal Way,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
253642,Canal Way,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
253642,Canal Way,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
253642,Canal Way,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
253642,Canal Way,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
253642,Canal Way,2023-06-02T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
253642,Canal Way,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
253642,Canal Way,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
253642,Canal Way,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
253642,Canal Way,2023-06-02T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
253642,Canal Way,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
253642,Canal Way,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
253642,Canal Way,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
253642,Canal Way,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
253642,Canal Way,2023-06-02T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
253642,Canal Way,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
253642,Canal Way,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,27.6
253642,Canal Way,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
253642,Canal Way,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
253642,Canal Way,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
253642,Canal Way,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
253642,Canal Way,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
253642,Canal Way,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
253642,Canal Way,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
253642,Canal Way,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
253642,Canal Way,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
253642,Canal Way,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
253642,Canal Way,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
253642,Canal Way,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
253642,Canal Way,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
253642,Canal Way,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
253642,Canal Way,2023-06-02T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
253642,Canal Way,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
253642,Canal Way,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
253642,Canal Way,2023-06-02T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
253642,Canal Way,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
253642,Canal Way,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
253642,Canal Way,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
253642,Canal Way,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
253642,Canal Way,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
253642,Canal Way,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-02T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
253642,Canal Way,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,27.7
253642,Canal Way,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253642,Canal Way,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
253642,Canal Way,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
253642,Canal Way,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
253642,Canal Way,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
253642,Canal Way,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
253642,Canal Way,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
253642,Canal Way,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.16
253642,Canal Way,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
253642,Canal Way,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
253642,Canal Way,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
253642,Canal Way,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
253642,Canal Way,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
253642,Canal Way,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
253642,Canal Way,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
253642,Canal Way,2023-06-02T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
