Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
253642,Canal Way,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
253642,Canal Way,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
253642,Canal Way,2023-06-02T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
253642,Canal Way,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
253642,Canal Way,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
253642,Canal Way,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
253642,Canal Way,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
253642,Canal Way,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
253642,Canal Way,2023-06-02T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
253642,Canal Way,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
253642,Canal Way,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,27.8
253642,Canal Way,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253642,Canal Way,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
253642,Canal Way,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
253642,Canal Way,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
253642,Canal Way,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
253642,Canal Way,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
253642,Canal Way,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.49
253642,Canal Way,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
253642,Canal Way,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
253642,Canal Way,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
253642,Canal Way,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
253642,Canal Way,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
253642,Canal Way,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
253642,Canal Way,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
253642,Canal Way,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
253642,Canal Way,2023-06-02T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
253642,Canal Way,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
253642,Canal Way,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
253642,Canal Way,2023-06-02T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
253642,Canal Way,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
253642,Canal Way,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
253642,Canal Way,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
253642,Canal Way,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
253642,Canal Way,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
253642,Canal Way,2023-06-02T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
253642,Canal Way,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,27.9
253642,Canal Way,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253642,Canal Way,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
253642,Canal Way,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
253642,Canal Way,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
253642,Canal Way,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
253642,Canal Way,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
253642,Canal Way,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.43
253642,Canal Way,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.75
253642,Canal Way,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
253642,Canal Way,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
253642,Canal Way,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
253642,Canal Way,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
253642,Canal Way,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
253642,Canal Way,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
253642,Canal Way,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
253642,Canal Way,2023-06-02T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
253642,Canal Way,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
253642,Canal Way,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
253642,Canal Way,2023-06-02T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
253642,Canal Way,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
253642,Canal Way,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
253642,Canal Way,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
253642,Canal Way,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
253642,Canal Way,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
253642,Canal Way,2023-06-02T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
253642,Canal Way,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,27.9
253642,Canal Way,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253642,Canal Way,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
253642,Canal Way,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
253642,Canal Way,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
253642,Canal Way,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
253642,Canal Way,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
253642,Canal Way,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
253642,Canal Way,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
253642,Canal Way,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.05
253642,Canal Way,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
253642,Canal Way,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
253642,Canal Way,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
253642,Canal Way,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
253642,Canal Way,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
253642,Canal Way,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
253642,Canal Way,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
253642,Canal Way,2023-06-02T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
253642,Canal Way,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
253642,Canal Way,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
253642,Canal Way,2023-06-02T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
253642,Canal Way,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
253642,Canal Way,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
253642,Canal Way,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
253642,Canal Way,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
253642,Canal Way,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
253642,Canal Way,2023-06-02T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,28.0
253642,Canal Way,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253642,Canal Way,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
253642,Canal Way,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
253642,Canal Way,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
253642,Canal Way,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
253642,Canal Way,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.91
253642,Canal Way,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
253642,Canal Way,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
253642,Canal Way,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
253642,Canal Way,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
253642,Canal Way,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
253642,Canal Way,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
253642,Canal Way,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
253642,Canal Way,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
253642,Canal Way,2023-06-02T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
253642,Canal Way,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
253642,Canal Way,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
253642,Canal Way,2023-06-02T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
253642,Canal Way,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
253642,Canal Way,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
253642,Canal Way,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
253642,Canal Way,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-02T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,28.0
253642,Canal Way,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253642,Canal Way,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
253642,Canal Way,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
253642,Canal Way,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
253642,Canal Way,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.16
253642,Canal Way,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.21
253642,Canal Way,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.47
253642,Canal Way,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
253642,Canal Way,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
253642,Canal Way,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
253642,Canal Way,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
253642,Canal Way,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
253642,Canal Way,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
253642,Canal Way,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
253642,Canal Way,2023-06-02T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
253642,Canal Way,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
253642,Canal Way,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
253642,Canal Way,2023-06-02T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
253642,Canal Way,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
253642,Canal Way,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
253642,Canal Way,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
253642,Canal Way,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
253642,Canal Way,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
253642,Canal Way,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
253642,Canal Way,2023-06-02T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
253642,Canal Way,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,28.1
253642,Canal Way,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253642,Canal Way,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
253642,Canal Way,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
253642,Canal Way,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
253642,Canal Way,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
253642,Canal Way,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
253642,Canal Way,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
253642,Canal Way,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.88
253642,Canal Way,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
253642,Canal Way,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
253642,Canal Way,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
253642,Canal Way,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
253642,Canal Way,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
253642,Canal Way,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
253642,Canal Way,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
253642,Canal Way,2023-06-02T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
253642,Canal Way,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
253642,Canal Way,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
253642,Canal Way,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
253642,Canal Way,2023-06-02T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
253642,Canal Way,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
253642,Canal Way,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
253642,Canal Way,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
253642,Canal Way,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
253642,Canal Way,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
253642,Canal Way,2023-06-02T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
253642,Canal Way,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,28.2
253642,Canal Way,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253642,Canal Way,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
253642,Canal Way,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253642,Canal Way,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
253642,Canal Way,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253642,Canal Way,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
253642,Canal Way,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
253642,Canal Way,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.71
253642,Canal Way,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
253642,Canal Way,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
253642,Canal Way,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
253642,Canal Way,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
253642,Canal Way,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
253642,Canal Way,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
253642,Canal Way,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
253642,Canal Way,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
253642,Canal Way,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
253642,Canal Way,2023-06-02T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
253642,Canal Way,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
253642,Canal Way,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
253642,Canal Way,2023-06-02T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
253642,Canal Way,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
253642,Canal Way,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
253642,Canal Way,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
253642,Canal Way,2023-06-02T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
253642,Canal Way,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,28.3
253642,Canal Way,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253642,Canal Way,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
253642,Canal Way,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
253642,Canal Way,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
253642,Canal Way,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
253642,Canal Way,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.04
253642,Canal Way,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.93
253642,Canal Way,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
253642,Canal Way,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
253642,Canal Way,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
253642,Canal Way,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
253642,Canal Way,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
253642,Canal Way,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
253642,Canal Way,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
253642,Canal Way,2023-06-02T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
253642,Canal Way,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
253642,Canal Way,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
253642,Canal Way,2023-06-02T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
253642,Canal Way,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
253642,Canal Way,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
253642,Canal Way,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
253642,Canal Way,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
253642,Canal Way,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
253642,Canal Way,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
253642,Canal Way,2023-06-02T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,28.3
253642,Canal Way,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253642,Canal Way,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
253642,Canal Way,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253642,Canal Way,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
253642,Canal Way,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
253642,Canal Way,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
253642,Canal Way,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
253642,Canal Way,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
253642,Canal Way,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.69
253642,Canal Way,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
253642,Canal Way,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
253642,Canal Way,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
253642,Canal Way,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
253642,Canal Way,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
253642,Canal Way,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
253642,Canal Way,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
253642,Canal Way,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
253642,Canal Way,2023-06-02T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
253642,Canal Way,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
253642,Canal Way,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
253642,Canal Way,2023-06-02T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
253642,Canal Way,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
253642,Canal Way,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
253642,Canal Way,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
253642,Canal Way,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
253642,Canal Way,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-02T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,28.4
253642,Canal Way,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253642,Canal Way,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
253642,Canal Way,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
253642,Canal Way,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
253642,Canal Way,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
253642,Canal Way,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
253642,Canal Way,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
253642,Canal Way,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.01
253642,Canal Way,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.5
253642,Canal Way,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
253642,Canal Way,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
253642,Canal Way,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
253642,Canal Way,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
253642,Canal Way,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
253642,Canal Way,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
253642,Canal Way,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
253642,Canal Way,2023-06-02T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
253642,Canal Way,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
253642,Canal Way,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
253642,Canal Way,2023-06-02T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
253642,Canal Way,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
253642,Canal Way,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
253642,Canal Way,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
253642,Canal Way,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
253642,Canal Way,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
253642,Canal Way,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
253642,Canal Way,2023-06-02T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,28.4
253642,Canal Way,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253642,Canal Way,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
253642,Canal Way,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
253642,Canal Way,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
253642,Canal Way,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
253642,Canal Way,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
253642,Canal Way,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.1
253642,Canal Way,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.07
253642,Canal Way,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.57
253642,Canal Way,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
253642,Canal Way,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
253642,Canal Way,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
253642,Canal Way,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
253642,Canal Way,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
253642,Canal Way,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
253642,Canal Way,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
253642,Canal Way,2023-06-02T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
253642,Canal Way,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
253642,Canal Way,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
253642,Canal Way,2023-06-02T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
253642,Canal Way,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
253642,Canal Way,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
253642,Canal Way,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
253642,Canal Way,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
253642,Canal Way,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
253642,Canal Way,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
253642,Canal Way,2023-06-02T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,28.5
253642,Canal Way,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
253642,Canal Way,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
253642,Canal Way,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
253642,Canal Way,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
253642,Canal Way,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.55
253642,Canal Way,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.98
253642,Canal Way,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
253642,Canal Way,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
253642,Canal Way,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
253642,Canal Way,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
253642,Canal Way,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
253642,Canal Way,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
253642,Canal Way,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
253642,Canal Way,2023-06-02T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
253642,Canal Way,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
253642,Canal Way,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
253642,Canal Way,2023-06-02T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
253642,Canal Way,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
253642,Canal Way,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
