Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
253642,Canal Way,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
253642,Canal Way,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
253642,Canal Way,2023-06-02T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,28.5
253642,Canal Way,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253642,Canal Way,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
253642,Canal Way,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
253642,Canal Way,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
253642,Canal Way,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
253642,Canal Way,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.84
253642,Canal Way,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
253642,Canal Way,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
253642,Canal Way,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
253642,Canal Way,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
253642,Canal Way,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
253642,Canal Way,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
253642,Canal Way,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
253642,Canal Way,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
253642,Canal Way,2023-06-02T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
253642,Canal Way,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
253642,Canal Way,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
253642,Canal Way,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
253642,Canal Way,2023-06-02T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
253642,Canal Way,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
253642,Canal Way,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
253642,Canal Way,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
253642,Canal Way,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
253642,Canal Way,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
253642,Canal Way,2023-06-02T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,28.6
253642,Canal Way,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253642,Canal Way,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
253642,Canal Way,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
253642,Canal Way,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
253642,Canal Way,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
253642,Canal Way,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
253642,Canal Way,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.83
253642,Canal Way,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
253642,Canal Way,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
253642,Canal Way,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
253642,Canal Way,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
253642,Canal Way,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
253642,Canal Way,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
253642,Canal Way,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
253642,Canal Way,2023-06-02T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
253642,Canal Way,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
253642,Canal Way,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
253642,Canal Way,2023-06-02T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
253642,Canal Way,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
253642,Canal Way,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
253642,Canal Way,2023-06-02T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
253642,Canal Way,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,28.7
253642,Canal Way,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253642,Canal Way,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
253642,Canal Way,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
253642,Canal Way,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
253642,Canal Way,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253642,Canal Way,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
253642,Canal Way,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
253642,Canal Way,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.98
253642,Canal Way,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
253642,Canal Way,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
253642,Canal Way,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
253642,Canal Way,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
253642,Canal Way,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
253642,Canal Way,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
253642,Canal Way,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
253642,Canal Way,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-03T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
253642,Canal Way,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
253642,Canal Way,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
253642,Canal Way,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
253642,Canal Way,2023-06-03T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
253642,Canal Way,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
253642,Canal Way,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
253642,Canal Way,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
253642,Canal Way,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
253642,Canal Way,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
253642,Canal Way,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
253642,Canal Way,2023-06-03T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
253642,Canal Way,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,29.9
253642,Canal Way,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253642,Canal Way,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
253642,Canal Way,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253642,Canal Way,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
253642,Canal Way,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253642,Canal Way,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
253642,Canal Way,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
253642,Canal Way,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
253642,Canal Way,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
253642,Canal Way,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.52
253642,Canal Way,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
253642,Canal Way,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
253642,Canal Way,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
253642,Canal Way,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
253642,Canal Way,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
253642,Canal Way,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
253642,Canal Way,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
253642,Canal Way,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
253642,Canal Way,2023-06-03T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
253642,Canal Way,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
253642,Canal Way,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
253642,Canal Way,2023-06-03T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
253642,Canal Way,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
253642,Canal Way,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
253642,Canal Way,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
253642,Canal Way,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
253642,Canal Way,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
253642,Canal Way,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
253642,Canal Way,2023-06-03T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
253642,Canal Way,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
253642,Canal Way,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253642,Canal Way,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
253642,Canal Way,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253642,Canal Way,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
253642,Canal Way,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
253642,Canal Way,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
253642,Canal Way,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
253642,Canal Way,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
253642,Canal Way,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
253642,Canal Way,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
253642,Canal Way,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
253642,Canal Way,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
253642,Canal Way,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
253642,Canal Way,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
253642,Canal Way,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
253642,Canal Way,2023-06-03T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
253642,Canal Way,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
253642,Canal Way,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
253642,Canal Way,2023-06-03T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
253642,Canal Way,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
253642,Canal Way,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
253642,Canal Way,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
253642,Canal Way,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
253642,Canal Way,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
253642,Canal Way,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
253642,Canal Way,2023-06-03T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253642,Canal Way,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
253642,Canal Way,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253642,Canal Way,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
253642,Canal Way,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253642,Canal Way,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
253642,Canal Way,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
253642,Canal Way,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
253642,Canal Way,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
253642,Canal Way,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
253642,Canal Way,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
253642,Canal Way,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
253642,Canal Way,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
253642,Canal Way,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
253642,Canal Way,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
253642,Canal Way,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
253642,Canal Way,2023-06-03T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
253642,Canal Way,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
253642,Canal Way,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
253642,Canal Way,2023-06-03T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
253642,Canal Way,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
253642,Canal Way,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
253642,Canal Way,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
253642,Canal Way,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
253642,Canal Way,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
253642,Canal Way,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
253642,Canal Way,2023-06-03T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253642,Canal Way,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
253642,Canal Way,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253642,Canal Way,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
253642,Canal Way,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
253642,Canal Way,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
253642,Canal Way,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.71
253642,Canal Way,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
253642,Canal Way,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
253642,Canal Way,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
253642,Canal Way,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
253642,Canal Way,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
253642,Canal Way,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
253642,Canal Way,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
253642,Canal Way,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
253642,Canal Way,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
253642,Canal Way,2023-06-03T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
253642,Canal Way,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
253642,Canal Way,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
253642,Canal Way,2023-06-03T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
253642,Canal Way,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
253642,Canal Way,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
253642,Canal Way,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
253642,Canal Way,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
253642,Canal Way,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
253642,Canal Way,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
253642,Canal Way,2023-06-03T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
253642,Canal Way,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253642,Canal Way,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
253642,Canal Way,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253642,Canal Way,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
253642,Canal Way,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
253642,Canal Way,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
253642,Canal Way,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
253642,Canal Way,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
253642,Canal Way,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
253642,Canal Way,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
253642,Canal Way,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
253642,Canal Way,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
253642,Canal Way,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
253642,Canal Way,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
253642,Canal Way,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
253642,Canal Way,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
253642,Canal Way,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
253642,Canal Way,2023-06-03T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
253642,Canal Way,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
253642,Canal Way,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
253642,Canal Way,2023-06-03T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
253642,Canal Way,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
253642,Canal Way,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
253642,Canal Way,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
253642,Canal Way,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
253642,Canal Way,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
253642,Canal Way,2023-06-03T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
253642,Canal Way,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
253642,Canal Way,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253642,Canal Way,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
253642,Canal Way,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253642,Canal Way,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
253642,Canal Way,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253642,Canal Way,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
253642,Canal Way,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
253642,Canal Way,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.26
253642,Canal Way,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
253642,Canal Way,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
253642,Canal Way,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
253642,Canal Way,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
253642,Canal Way,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
253642,Canal Way,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
253642,Canal Way,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
253642,Canal Way,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
253642,Canal Way,2023-06-03T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
253642,Canal Way,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
253642,Canal Way,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
253642,Canal Way,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
253642,Canal Way,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
253642,Canal Way,2023-06-03T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
253642,Canal Way,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
253642,Canal Way,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
253642,Canal Way,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
253642,Canal Way,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
253642,Canal Way,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
253642,Canal Way,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
253642,Canal Way,2023-06-03T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
253642,Canal Way,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
253642,Canal Way,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,30.2
253642,Canal Way,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253642,Canal Way,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
253642,Canal Way,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253642,Canal Way,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
253642,Canal Way,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253642,Canal Way,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
253642,Canal Way,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
253642,Canal Way,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
253642,Canal Way,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
253642,Canal Way,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
253642,Canal Way,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
253642,Canal Way,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
253642,Canal Way,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
253642,Canal Way,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
253642,Canal Way,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
253642,Canal Way,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
253642,Canal Way,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
253642,Canal Way,2023-06-03T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
253642,Canal Way,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
253642,Canal Way,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
253642,Canal Way,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
253642,Canal Way,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
253642,Canal Way,2023-06-03T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
253642,Canal Way,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
253642,Canal Way,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
253642,Canal Way,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
253642,Canal Way,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
253642,Canal Way,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
253642,Canal Way,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
253642,Canal Way,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,30.2
253642,Canal Way,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253642,Canal Way,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
253642,Canal Way,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253642,Canal Way,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
253642,Canal Way,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
253642,Canal Way,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
253642,Canal Way,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
253642,Canal Way,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.94
253642,Canal Way,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
253642,Canal Way,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
253642,Canal Way,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
253642,Canal Way,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
253642,Canal Way,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
253642,Canal Way,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
253642,Canal Way,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
253642,Canal Way,2023-06-03T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
253642,Canal Way,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
253642,Canal Way,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
253642,Canal Way,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
253642,Canal Way,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
253642,Canal Way,2023-06-03T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
253642,Canal Way,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
253642,Canal Way,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
253642,Canal Way,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
253642,Canal Way,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
253642,Canal Way,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
253642,Canal Way,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
253642,Canal Way,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253642,Canal Way,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
253642,Canal Way,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253642,Canal Way,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
253642,Canal Way,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253642,Canal Way,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
253642,Canal Way,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
253642,Canal Way,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
253642,Canal Way,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
253642,Canal Way,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
253642,Canal Way,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
253642,Canal Way,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
253642,Canal Way,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
253642,Canal Way,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
253642,Canal Way,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
253642,Canal Way,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
253642,Canal Way,2023-06-03T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
253642,Canal Way,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
253642,Canal Way,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
253642,Canal Way,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
253642,Canal Way,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
253642,Canal Way,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
253642,Canal Way,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
253642,Canal Way,2023-06-03T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
253642,Canal Way,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
253642,Canal Way,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
253642,Canal Way,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
253642,Canal Way,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
253642,Canal Way,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
253642,Canal Way,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
253642,Canal Way,2023-06-03T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
253642,Canal Way,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
