Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253642,Canal Way,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
253642,Canal Way,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253642,Canal Way,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
253642,Canal Way,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
253642,Canal Way,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
253642,Canal Way,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
253642,Canal Way,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
253642,Canal Way,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
253642,Canal Way,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
253642,Canal Way,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
253642,Canal Way,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
253642,Canal Way,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
253642,Canal Way,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
253642,Canal Way,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
253642,Canal Way,2023-06-03T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
253642,Canal Way,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
253642,Canal Way,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
253642,Canal Way,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
253642,Canal Way,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
253642,Canal Way,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
253642,Canal Way,2023-06-03T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
253642,Canal Way,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
253642,Canal Way,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
253642,Canal Way,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
253642,Canal Way,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
253642,Canal Way,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
253642,Canal Way,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
253642,Canal Way,2023-06-03T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
253642,Canal Way,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253642,Canal Way,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
253642,Canal Way,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253642,Canal Way,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
253642,Canal Way,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
253642,Canal Way,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
253642,Canal Way,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
253642,Canal Way,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
253642,Canal Way,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
253642,Canal Way,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
253642,Canal Way,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
253642,Canal Way,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
253642,Canal Way,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
253642,Canal Way,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
253642,Canal Way,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
253642,Canal Way,2023-06-03T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
253642,Canal Way,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
253642,Canal Way,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
253642,Canal Way,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
253642,Canal Way,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
253642,Canal Way,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
253642,Canal Way,2023-06-03T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
253642,Canal Way,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
253642,Canal Way,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
253642,Canal Way,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
253642,Canal Way,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
253642,Canal Way,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
253642,Canal Way,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
253642,Canal Way,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
253642,Canal Way,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253642,Canal Way,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
253642,Canal Way,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253642,Canal Way,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
253642,Canal Way,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
253642,Canal Way,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
253642,Canal Way,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
253642,Canal Way,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
253642,Canal Way,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
253642,Canal Way,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
253642,Canal Way,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
253642,Canal Way,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
253642,Canal Way,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
253642,Canal Way,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
253642,Canal Way,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
253642,Canal Way,2023-06-03T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
253642,Canal Way,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
253642,Canal Way,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
253642,Canal Way,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
253642,Canal Way,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
253642,Canal Way,2023-06-03T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
253642,Canal Way,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
253642,Canal Way,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
253642,Canal Way,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
253642,Canal Way,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
253642,Canal Way,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
253642,Canal Way,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
253642,Canal Way,2023-06-03T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
253642,Canal Way,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
253642,Canal Way,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
253642,Canal Way,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
253642,Canal Way,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
253642,Canal Way,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
253642,Canal Way,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
253642,Canal Way,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
253642,Canal Way,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
253642,Canal Way,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
253642,Canal Way,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
253642,Canal Way,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
253642,Canal Way,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
253642,Canal Way,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
253642,Canal Way,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
253642,Canal Way,2023-06-03T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
253642,Canal Way,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
253642,Canal Way,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
253642,Canal Way,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
253642,Canal Way,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
253642,Canal Way,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
253642,Canal Way,2023-06-03T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
253642,Canal Way,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
253642,Canal Way,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
253642,Canal Way,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
253642,Canal Way,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
253642,Canal Way,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
253642,Canal Way,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
253642,Canal Way,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
253642,Canal Way,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253642,Canal Way,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
253642,Canal Way,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
253642,Canal Way,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
253642,Canal Way,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
253642,Canal Way,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
253642,Canal Way,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.92
253642,Canal Way,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
253642,Canal Way,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
253642,Canal Way,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
253642,Canal Way,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
253642,Canal Way,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
253642,Canal Way,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
253642,Canal Way,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
253642,Canal Way,2023-06-03T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
253642,Canal Way,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
253642,Canal Way,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
253642,Canal Way,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
253642,Canal Way,2023-06-03T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
253642,Canal Way,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
253642,Canal Way,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
253642,Canal Way,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
253642,Canal Way,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
253642,Canal Way,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
253642,Canal Way,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
253642,Canal Way,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
253642,Canal Way,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253642,Canal Way,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
253642,Canal Way,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253642,Canal Way,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
253642,Canal Way,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253642,Canal Way,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
253642,Canal Way,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
253642,Canal Way,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
253642,Canal Way,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
253642,Canal Way,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
253642,Canal Way,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
253642,Canal Way,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
253642,Canal Way,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
253642,Canal Way,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
253642,Canal Way,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
253642,Canal Way,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
253642,Canal Way,2023-06-03T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
253642,Canal Way,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
253642,Canal Way,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
253642,Canal Way,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
253642,Canal Way,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
253642,Canal Way,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
253642,Canal Way,2023-06-03T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
253642,Canal Way,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
253642,Canal Way,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
253642,Canal Way,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
253642,Canal Way,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
253642,Canal Way,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
253642,Canal Way,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
253642,Canal Way,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
253642,Canal Way,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
253642,Canal Way,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253642,Canal Way,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
253642,Canal Way,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
253642,Canal Way,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253642,Canal Way,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
253642,Canal Way,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
253642,Canal Way,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
253642,Canal Way,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.91
253642,Canal Way,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
253642,Canal Way,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
253642,Canal Way,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
253642,Canal Way,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
253642,Canal Way,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
253642,Canal Way,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
253642,Canal Way,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
253642,Canal Way,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
253642,Canal Way,2023-06-03T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
253642,Canal Way,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
253642,Canal Way,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
253642,Canal Way,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
253642,Canal Way,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
253642,Canal Way,2023-06-03T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
253642,Canal Way,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
253642,Canal Way,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
253642,Canal Way,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
253642,Canal Way,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
253642,Canal Way,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
253642,Canal Way,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
253642,Canal Way,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
253642,Canal Way,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253642,Canal Way,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
253642,Canal Way,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
253642,Canal Way,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253642,Canal Way,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
253642,Canal Way,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
253642,Canal Way,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
253642,Canal Way,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
253642,Canal Way,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
253642,Canal Way,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
253642,Canal Way,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
253642,Canal Way,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
253642,Canal Way,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
253642,Canal Way,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
253642,Canal Way,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
253642,Canal Way,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
253642,Canal Way,2023-06-03T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
253642,Canal Way,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
253642,Canal Way,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
253642,Canal Way,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
253642,Canal Way,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
253642,Canal Way,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
253642,Canal Way,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
253642,Canal Way,2023-06-03T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
253642,Canal Way,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
253642,Canal Way,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
253642,Canal Way,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
253642,Canal Way,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
253642,Canal Way,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
253642,Canal Way,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
253642,Canal Way,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
253642,Canal Way,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
253642,Canal Way,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
253642,Canal Way,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
253642,Canal Way,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
253642,Canal Way,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253642,Canal Way,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
253642,Canal Way,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
253642,Canal Way,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
253642,Canal Way,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
253642,Canal Way,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.42
253642,Canal Way,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
253642,Canal Way,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
253642,Canal Way,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
253642,Canal Way,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
253642,Canal Way,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
253642,Canal Way,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
253642,Canal Way,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
253642,Canal Way,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
253642,Canal Way,2023-06-03T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
253642,Canal Way,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
253642,Canal Way,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
253642,Canal Way,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
253642,Canal Way,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
253642,Canal Way,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
253642,Canal Way,2023-06-03T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
253642,Canal Way,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
253642,Canal Way,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
253642,Canal Way,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
253642,Canal Way,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
253642,Canal Way,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
253642,Canal Way,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
253642,Canal Way,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
253642,Canal Way,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
253642,Canal Way,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
253642,Canal Way,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253642,Canal Way,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
253642,Canal Way,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
253642,Canal Way,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253642,Canal Way,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
253642,Canal Way,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
253642,Canal Way,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
253642,Canal Way,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
253642,Canal Way,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
253642,Canal Way,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
253642,Canal Way,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
253642,Canal Way,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
253642,Canal Way,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
253642,Canal Way,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
253642,Canal Way,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
253642,Canal Way,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
253642,Canal Way,2023-06-03T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
253642,Canal Way,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
253642,Canal Way,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
253642,Canal Way,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
253642,Canal Way,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
253642,Canal Way,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
253642,Canal Way,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
253642,Canal Way,2023-06-03T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
253642,Canal Way,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
253642,Canal Way,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
253642,Canal Way,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
253642,Canal Way,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
253642,Canal Way,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
253642,Canal Way,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
253642,Canal Way,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
253642,Canal Way,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
253642,Canal Way,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253642,Canal Way,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
253642,Canal Way,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
253642,Canal Way,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
253642,Canal Way,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
253642,Canal Way,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
253642,Canal Way,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
253642,Canal Way,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
253642,Canal Way,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
253642,Canal Way,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
253642,Canal Way,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
253642,Canal Way,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
253642,Canal Way,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
253642,Canal Way,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
253642,Canal Way,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
253642,Canal Way,2023-06-03T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
253642,Canal Way,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
253642,Canal Way,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
253642,Canal Way,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
253642,Canal Way,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
253642,Canal Way,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
253642,Canal Way,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
253642,Canal Way,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
253642,Canal Way,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
253642,Canal Way,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
253642,Canal Way,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
253642,Canal Way,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
253642,Canal Way,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
253642,Canal Way,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
253642,Canal Way,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
253642,Canal Way,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
253642,Canal Way,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
253642,Canal Way,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
253642,Canal Way,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253642,Canal Way,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
253642,Canal Way,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
253642,Canal Way,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
253642,Canal Way,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
253642,Canal Way,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
253642,Canal Way,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
253642,Canal Way,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
253642,Canal Way,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
253642,Canal Way,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
253642,Canal Way,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
253642,Canal Way,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
253642,Canal Way,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
253642,Canal Way,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
253642,Canal Way,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
253642,Canal Way,2023-06-03T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
253642,Canal Way,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
253642,Canal Way,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
253642,Canal Way,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
253642,Canal Way,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
253642,Canal Way,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
253642,Canal Way,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
253642,Canal Way,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
253642,Canal Way,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
253642,Canal Way,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
253642,Canal Way,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
253642,Canal Way,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
253642,Canal Way,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
253642,Canal Way,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
253642,Canal Way,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
253642,Canal Way,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
253642,Canal Way,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
253642,Canal Way,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
253642,Canal Way,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253642,Canal Way,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
253642,Canal Way,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
253642,Canal Way,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
253642,Canal Way,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
