Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
253642,Canal Way,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
253642,Canal Way,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
253642,Canal Way,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
253642,Canal Way,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
253642,Canal Way,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
253642,Canal Way,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
253642,Canal Way,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
253642,Canal Way,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
253642,Canal Way,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
253642,Canal Way,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
253642,Canal Way,2023-06-03T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
253642,Canal Way,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
253642,Canal Way,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
253642,Canal Way,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
253642,Canal Way,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
253642,Canal Way,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
253642,Canal Way,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
253642,Canal Way,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
253642,Canal Way,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
253642,Canal Way,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
253642,Canal Way,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
253642,Canal Way,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
253642,Canal Way,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
253642,Canal Way,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
253642,Canal Way,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
253642,Canal Way,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
253642,Canal Way,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
253642,Canal Way,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
253642,Canal Way,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
253642,Canal Way,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
253642,Canal Way,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
253642,Canal Way,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
253642,Canal Way,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
253642,Canal Way,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
253642,Canal Way,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
253642,Canal Way,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
253642,Canal Way,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
253642,Canal Way,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
253642,Canal Way,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
253642,Canal Way,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
253642,Canal Way,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
253642,Canal Way,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
253642,Canal Way,2023-06-03T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
253642,Canal Way,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
253642,Canal Way,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
253642,Canal Way,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
253642,Canal Way,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
253642,Canal Way,2023-06-03T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
253642,Canal Way,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
253642,Canal Way,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
253642,Canal Way,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
253642,Canal Way,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
253642,Canal Way,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
253642,Canal Way,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
253642,Canal Way,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
253642,Canal Way,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
253642,Canal Way,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
253642,Canal Way,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
253642,Canal Way,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
253642,Canal Way,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
253642,Canal Way,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
253642,Canal Way,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
253642,Canal Way,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
253642,Canal Way,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
253642,Canal Way,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
253642,Canal Way,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
253642,Canal Way,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
253642,Canal Way,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
253642,Canal Way,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
253642,Canal Way,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
253642,Canal Way,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
253642,Canal Way,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
253642,Canal Way,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
253642,Canal Way,2023-06-03T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
253642,Canal Way,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
253642,Canal Way,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
253642,Canal Way,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
253642,Canal Way,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
253642,Canal Way,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
253642,Canal Way,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
253642,Canal Way,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
253642,Canal Way,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
253642,Canal Way,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
253642,Canal Way,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
253642,Canal Way,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
253642,Canal Way,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
253642,Canal Way,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
253642,Canal Way,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
253642,Canal Way,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
253642,Canal Way,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
253642,Canal Way,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
253642,Canal Way,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
253642,Canal Way,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
253642,Canal Way,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
253642,Canal Way,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
253642,Canal Way,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
253642,Canal Way,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
253642,Canal Way,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
253642,Canal Way,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
253642,Canal Way,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
253642,Canal Way,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
253642,Canal Way,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
253642,Canal Way,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
253642,Canal Way,2023-06-03T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
253642,Canal Way,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
253642,Canal Way,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.41
253642,Canal Way,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
253642,Canal Way,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
253642,Canal Way,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
253642,Canal Way,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
253642,Canal Way,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
253642,Canal Way,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
253642,Canal Way,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
253642,Canal Way,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
253642,Canal Way,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
253642,Canal Way,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
253642,Canal Way,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
253642,Canal Way,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
253642,Canal Way,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
253642,Canal Way,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
253642,Canal Way,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
253642,Canal Way,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
253642,Canal Way,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
253642,Canal Way,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
253642,Canal Way,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
253642,Canal Way,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
253642,Canal Way,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
253642,Canal Way,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
253642,Canal Way,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
253642,Canal Way,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
253642,Canal Way,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
253642,Canal Way,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
253642,Canal Way,2023-06-03T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
253642,Canal Way,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
253642,Canal Way,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
253642,Canal Way,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
253642,Canal Way,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
253642,Canal Way,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
253642,Canal Way,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
253642,Canal Way,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
253642,Canal Way,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
253642,Canal Way,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
253642,Canal Way,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
253642,Canal Way,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
253642,Canal Way,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
253642,Canal Way,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
253642,Canal Way,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
253642,Canal Way,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253642,Canal Way,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
253642,Canal Way,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
253642,Canal Way,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
253642,Canal Way,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
253642,Canal Way,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
253642,Canal Way,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
253642,Canal Way,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
253642,Canal Way,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
253642,Canal Way,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
253642,Canal Way,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
253642,Canal Way,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
253642,Canal Way,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
253642,Canal Way,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
253642,Canal Way,2023-06-03T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
253642,Canal Way,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
253642,Canal Way,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
253642,Canal Way,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
253642,Canal Way,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
253642,Canal Way,2023-06-03T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
253642,Canal Way,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
253642,Canal Way,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
253642,Canal Way,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
253642,Canal Way,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
253642,Canal Way,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
253642,Canal Way,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
253642,Canal Way,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
253642,Canal Way,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
253642,Canal Way,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
253642,Canal Way,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
253642,Canal Way,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
253642,Canal Way,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
253642,Canal Way,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
253642,Canal Way,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
253642,Canal Way,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
253642,Canal Way,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
253642,Canal Way,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
253642,Canal Way,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
253642,Canal Way,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
253642,Canal Way,2023-06-03T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
253642,Canal Way,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
253642,Canal Way,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
253642,Canal Way,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
253642,Canal Way,2023-06-03T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
253642,Canal Way,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
253642,Canal Way,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
253642,Canal Way,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
253642,Canal Way,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
253642,Canal Way,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
253642,Canal Way,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
253642,Canal Way,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
253642,Canal Way,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
253642,Canal Way,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,30.2
253642,Canal Way,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
253642,Canal Way,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
253642,Canal Way,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
253642,Canal Way,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
253642,Canal Way,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
253642,Canal Way,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
253642,Canal Way,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
253642,Canal Way,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
253642,Canal Way,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
253642,Canal Way,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
253642,Canal Way,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
253642,Canal Way,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
253642,Canal Way,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
253642,Canal Way,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
253642,Canal Way,2023-06-03T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
253642,Canal Way,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
253642,Canal Way,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
253642,Canal Way,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
253642,Canal Way,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
253642,Canal Way,2023-06-03T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
253642,Canal Way,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
253642,Canal Way,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
253642,Canal Way,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
253642,Canal Way,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
253642,Canal Way,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
253642,Canal Way,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
253642,Canal Way,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
253642,Canal Way,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
253642,Canal Way,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,30.2
253642,Canal Way,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253642,Canal Way,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
253642,Canal Way,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
253642,Canal Way,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
253642,Canal Way,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
253642,Canal Way,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
253642,Canal Way,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
253642,Canal Way,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
253642,Canal Way,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
253642,Canal Way,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
253642,Canal Way,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
253642,Canal Way,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
253642,Canal Way,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
253642,Canal Way,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
253642,Canal Way,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
253642,Canal Way,2023-06-03T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
253642,Canal Way,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
253642,Canal Way,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
253642,Canal Way,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
253642,Canal Way,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
253642,Canal Way,2023-06-03T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
253642,Canal Way,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
253642,Canal Way,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
253642,Canal Way,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
253642,Canal Way,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
253642,Canal Way,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
253642,Canal Way,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
253642,Canal Way,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
253642,Canal Way,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
253642,Canal Way,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,30.2
253642,Canal Way,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
253642,Canal Way,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
253642,Canal Way,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
253642,Canal Way,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
253642,Canal Way,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
253642,Canal Way,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
253642,Canal Way,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
253642,Canal Way,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
253642,Canal Way,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
253642,Canal Way,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
253642,Canal Way,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
253642,Canal Way,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
253642,Canal Way,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
253642,Canal Way,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
253642,Canal Way,2023-06-03T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
253642,Canal Way,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
253642,Canal Way,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
253642,Canal Way,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
253642,Canal Way,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
253642,Canal Way,2023-06-03T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
253642,Canal Way,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
253642,Canal Way,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
253642,Canal Way,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
253642,Canal Way,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
253642,Canal Way,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
253642,Canal Way,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
253642,Canal Way,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
253642,Canal Way,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
253642,Canal Way,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,30.2
253642,Canal Way,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
253642,Canal Way,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
253642,Canal Way,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
253642,Canal Way,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
253642,Canal Way,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
253642,Canal Way,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
253642,Canal Way,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
253642,Canal Way,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
253642,Canal Way,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
253642,Canal Way,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
253642,Canal Way,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
253642,Canal Way,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
253642,Canal Way,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
253642,Canal Way,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
253642,Canal Way,2023-06-03T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
253642,Canal Way,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
253642,Canal Way,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
253642,Canal Way,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
253642,Canal Way,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
253642,Canal Way,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
253642,Canal Way,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
253642,Canal Way,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
253642,Canal Way,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
253642,Canal Way,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
253642,Canal Way,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
253642,Canal Way,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
253642,Canal Way,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
253642,Canal Way,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
253642,Canal Way,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
253642,Canal Way,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
253642,Canal Way,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
253642,Canal Way,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
253642,Canal Way,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253642,Canal Way,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
253642,Canal Way,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
253642,Canal Way,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
253642,Canal Way,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
253642,Canal Way,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
253642,Canal Way,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
253642,Canal Way,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
253642,Canal Way,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
253642,Canal Way,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
253642,Canal Way,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
253642,Canal Way,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
253642,Canal Way,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
253642,Canal Way,2023-06-03T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
253642,Canal Way,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
253642,Canal Way,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
253642,Canal Way,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
253642,Canal Way,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
253642,Canal Way,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
253642,Canal Way,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
253642,Canal Way,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
253642,Canal Way,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
253642,Canal Way,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
253642,Canal Way,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
253642,Canal Way,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
253642,Canal Way,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
253642,Canal Way,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
253642,Canal Way,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
253642,Canal Way,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
253642,Canal Way,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
253642,Canal Way,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
253642,Canal Way,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
253642,Canal Way,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
253642,Canal Way,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
253642,Canal Way,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
253642,Canal Way,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
253642,Canal Way,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
