Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
253642,Canal Way,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
253642,Canal Way,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
253642,Canal Way,2023-06-03T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
253642,Canal Way,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
253642,Canal Way,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
253642,Canal Way,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
253642,Canal Way,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
253642,Canal Way,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
253642,Canal Way,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
253642,Canal Way,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
253642,Canal Way,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
253642,Canal Way,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
253642,Canal Way,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
253642,Canal Way,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
253642,Canal Way,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
253642,Canal Way,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
253642,Canal Way,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
253642,Canal Way,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
253642,Canal Way,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
253642,Canal Way,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
253642,Canal Way,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
253642,Canal Way,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
253642,Canal Way,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
253642,Canal Way,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
253642,Canal Way,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
253642,Canal Way,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
253642,Canal Way,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
253642,Canal Way,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
253642,Canal Way,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
253642,Canal Way,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
253642,Canal Way,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
253642,Canal Way,2023-06-03T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
253642,Canal Way,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
253642,Canal Way,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
253642,Canal Way,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
253642,Canal Way,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
253642,Canal Way,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
253642,Canal Way,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
253642,Canal Way,2023-06-03T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
253642,Canal Way,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
253642,Canal Way,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
253642,Canal Way,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
253642,Canal Way,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
253642,Canal Way,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
253642,Canal Way,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
253642,Canal Way,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
253642,Canal Way,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
253642,Canal Way,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
253642,Canal Way,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
253642,Canal Way,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
253642,Canal Way,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
253642,Canal Way,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
253642,Canal Way,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
253642,Canal Way,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.52
253642,Canal Way,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
253642,Canal Way,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
253642,Canal Way,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
253642,Canal Way,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
253642,Canal Way,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
253642,Canal Way,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
253642,Canal Way,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
253642,Canal Way,2023-06-03T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
253642,Canal Way,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
253642,Canal Way,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
253642,Canal Way,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
253642,Canal Way,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
253642,Canal Way,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
253642,Canal Way,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
253642,Canal Way,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
253642,Canal Way,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
253642,Canal Way,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
253642,Canal Way,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
253642,Canal Way,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
253642,Canal Way,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
253642,Canal Way,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
253642,Canal Way,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
253642,Canal Way,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
253642,Canal Way,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,29.9
253642,Canal Way,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
253642,Canal Way,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
253642,Canal Way,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
253642,Canal Way,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
253642,Canal Way,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
253642,Canal Way,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
253642,Canal Way,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
253642,Canal Way,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
253642,Canal Way,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
253642,Canal Way,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
253642,Canal Way,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
253642,Canal Way,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
253642,Canal Way,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
253642,Canal Way,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
253642,Canal Way,2023-06-03T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
253642,Canal Way,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
253642,Canal Way,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
253642,Canal Way,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
253642,Canal Way,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.33
253642,Canal Way,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
253642,Canal Way,2023-06-03T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
253642,Canal Way,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
253642,Canal Way,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
253642,Canal Way,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
253642,Canal Way,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
253642,Canal Way,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
253642,Canal Way,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
253642,Canal Way,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
253642,Canal Way,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
253642,Canal Way,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
253642,Canal Way,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,29.9
253642,Canal Way,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
253642,Canal Way,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
253642,Canal Way,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
253642,Canal Way,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
253642,Canal Way,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.32
253642,Canal Way,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
253642,Canal Way,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
253642,Canal Way,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
253642,Canal Way,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
253642,Canal Way,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
253642,Canal Way,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
253642,Canal Way,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
253642,Canal Way,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
253642,Canal Way,2023-06-03T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
253642,Canal Way,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
253642,Canal Way,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
253642,Canal Way,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
253642,Canal Way,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
253642,Canal Way,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
253642,Canal Way,2023-06-03T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
253642,Canal Way,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
253642,Canal Way,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
253642,Canal Way,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
253642,Canal Way,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
253642,Canal Way,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
253642,Canal Way,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
253642,Canal Way,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
253642,Canal Way,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
253642,Canal Way,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,29.8
253642,Canal Way,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
253642,Canal Way,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
253642,Canal Way,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
253642,Canal Way,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
253642,Canal Way,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
253642,Canal Way,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
253642,Canal Way,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
253642,Canal Way,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
253642,Canal Way,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
253642,Canal Way,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
253642,Canal Way,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
253642,Canal Way,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
253642,Canal Way,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
253642,Canal Way,2023-06-03T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
253642,Canal Way,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
253642,Canal Way,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
253642,Canal Way,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
253642,Canal Way,2023-06-03T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
253642,Canal Way,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
253642,Canal Way,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
253642,Canal Way,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
253642,Canal Way,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
253642,Canal Way,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
253642,Canal Way,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
253642,Canal Way,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
253642,Canal Way,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
253642,Canal Way,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
253642,Canal Way,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,29.8
253642,Canal Way,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
253642,Canal Way,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
253642,Canal Way,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
253642,Canal Way,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
253642,Canal Way,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
253642,Canal Way,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
253642,Canal Way,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
253642,Canal Way,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
253642,Canal Way,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
253642,Canal Way,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
253642,Canal Way,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
253642,Canal Way,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
253642,Canal Way,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
253642,Canal Way,2023-06-03T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
253642,Canal Way,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
253642,Canal Way,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
253642,Canal Way,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
253642,Canal Way,2023-06-03T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
253642,Canal Way,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
253642,Canal Way,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
253642,Canal Way,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
253642,Canal Way,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
253642,Canal Way,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
253642,Canal Way,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
253642,Canal Way,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
253642,Canal Way,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
253642,Canal Way,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,29.7
253642,Canal Way,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253642,Canal Way,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
253642,Canal Way,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
253642,Canal Way,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
253642,Canal Way,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.94
253642,Canal Way,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
253642,Canal Way,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.19
253642,Canal Way,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
253642,Canal Way,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
253642,Canal Way,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
253642,Canal Way,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
253642,Canal Way,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
253642,Canal Way,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
253642,Canal Way,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
253642,Canal Way,2023-06-03T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
253642,Canal Way,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
253642,Canal Way,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
253642,Canal Way,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
253642,Canal Way,2023-06-03T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
253642,Canal Way,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
253642,Canal Way,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
253642,Canal Way,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
253642,Canal Way,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
253642,Canal Way,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
253642,Canal Way,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
253642,Canal Way,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
253642,Canal Way,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
253642,Canal Way,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
253642,Canal Way,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
253642,Canal Way,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,29.6
253642,Canal Way,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
253642,Canal Way,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
253642,Canal Way,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
253642,Canal Way,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
253642,Canal Way,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
253642,Canal Way,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
253642,Canal Way,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
253642,Canal Way,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
253642,Canal Way,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
253642,Canal Way,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
253642,Canal Way,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
253642,Canal Way,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
253642,Canal Way,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
253642,Canal Way,2023-06-03T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
253642,Canal Way,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
253642,Canal Way,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
253642,Canal Way,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
253642,Canal Way,2023-06-03T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
253642,Canal Way,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
253642,Canal Way,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
253642,Canal Way,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
253642,Canal Way,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
253642,Canal Way,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
253642,Canal Way,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
253642,Canal Way,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
253642,Canal Way,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
253642,Canal Way,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
253642,Canal Way,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
253642,Canal Way,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
253642,Canal Way,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
253642,Canal Way,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
253642,Canal Way,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
253642,Canal Way,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.21
253642,Canal Way,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
253642,Canal Way,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
253642,Canal Way,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
253642,Canal Way,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
253642,Canal Way,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
253642,Canal Way,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
253642,Canal Way,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
253642,Canal Way,2023-06-03T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
253642,Canal Way,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.77
253642,Canal Way,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
253642,Canal Way,2023-06-03T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
253642,Canal Way,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
253642,Canal Way,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
253642,Canal Way,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
253642,Canal Way,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
253642,Canal Way,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
253642,Canal Way,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
253642,Canal Way,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
253642,Canal Way,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
253642,Canal Way,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
253642,Canal Way,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
253642,Canal Way,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,29.4
253642,Canal Way,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
253642,Canal Way,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
253642,Canal Way,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
253642,Canal Way,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
253642,Canal Way,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
253642,Canal Way,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
253642,Canal Way,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
253642,Canal Way,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
253642,Canal Way,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
253642,Canal Way,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
253642,Canal Way,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
253642,Canal Way,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
253642,Canal Way,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
253642,Canal Way,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
253642,Canal Way,2023-06-03T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
253642,Canal Way,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
253642,Canal Way,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
253642,Canal Way,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
253642,Canal Way,2023-06-03T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
253642,Canal Way,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
253642,Canal Way,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
253642,Canal Way,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
253642,Canal Way,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
253642,Canal Way,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
253642,Canal Way,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
253642,Canal Way,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
253642,Canal Way,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
253642,Canal Way,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
253642,Canal Way,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,29.4
253642,Canal Way,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
253642,Canal Way,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
253642,Canal Way,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
253642,Canal Way,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.72
253642,Canal Way,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
253642,Canal Way,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
253642,Canal Way,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
253642,Canal Way,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
253642,Canal Way,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
253642,Canal Way,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
253642,Canal Way,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
253642,Canal Way,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
253642,Canal Way,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
253642,Canal Way,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
253642,Canal Way,2023-06-03T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
253642,Canal Way,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
253642,Canal Way,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
253642,Canal Way,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
253642,Canal Way,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
253642,Canal Way,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
253642,Canal Way,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
253642,Canal Way,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
253642,Canal Way,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
253642,Canal Way,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
253642,Canal Way,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
253642,Canal Way,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
253642,Canal Way,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
253642,Canal Way,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
253642,Canal Way,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,29.3
253642,Canal Way,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
253642,Canal Way,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
253642,Canal Way,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
253642,Canal Way,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.18
253642,Canal Way,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
253642,Canal Way,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
253642,Canal Way,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
253642,Canal Way,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
253642,Canal Way,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
253642,Canal Way,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
253642,Canal Way,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
253642,Canal Way,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
253642,Canal Way,2023-06-03T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
