Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
253642,Canal Way,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
253642,Canal Way,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.57
253642,Canal Way,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
253642,Canal Way,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
253642,Canal Way,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
253642,Canal Way,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
253642,Canal Way,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
253642,Canal Way,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
253642,Canal Way,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
253642,Canal Way,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
253642,Canal Way,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
253642,Canal Way,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
253642,Canal Way,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
253642,Canal Way,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.48
253642,Canal Way,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
253642,Canal Way,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
253642,Canal Way,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
253642,Canal Way,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
253642,Canal Way,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
253642,Canal Way,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
253642,Canal Way,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
253642,Canal Way,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
253642,Canal Way,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
253642,Canal Way,2023-06-03T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
253642,Canal Way,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
253642,Canal Way,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
253642,Canal Way,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
253642,Canal Way,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
253642,Canal Way,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
253642,Canal Way,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
253642,Canal Way,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
253642,Canal Way,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
253642,Canal Way,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
253642,Canal Way,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
253642,Canal Way,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
253642,Canal Way,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
253642,Canal Way,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
253642,Canal Way,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
253642,Canal Way,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
253642,Canal Way,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.19
253642,Canal Way,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
253642,Canal Way,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
253642,Canal Way,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
253642,Canal Way,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
253642,Canal Way,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
253642,Canal Way,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
253642,Canal Way,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
253642,Canal Way,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
253642,Canal Way,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
253642,Canal Way,2023-06-03T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
253642,Canal Way,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
253642,Canal Way,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
253642,Canal Way,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
253642,Canal Way,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
253642,Canal Way,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
253642,Canal Way,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
253642,Canal Way,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
253642,Canal Way,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
253642,Canal Way,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
253642,Canal Way,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
253642,Canal Way,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
253642,Canal Way,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
253642,Canal Way,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
253642,Canal Way,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
253642,Canal Way,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
253642,Canal Way,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
253642,Canal Way,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
253642,Canal Way,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
253642,Canal Way,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
253642,Canal Way,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
253642,Canal Way,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
253642,Canal Way,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
253642,Canal Way,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
253642,Canal Way,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
253642,Canal Way,2023-06-03T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
253642,Canal Way,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
253642,Canal Way,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
253642,Canal Way,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
253642,Canal Way,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
253642,Canal Way,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
253642,Canal Way,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
253642,Canal Way,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
253642,Canal Way,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
253642,Canal Way,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
253642,Canal Way,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
253642,Canal Way,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
253642,Canal Way,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
253642,Canal Way,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
253642,Canal Way,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
253642,Canal Way,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
253642,Canal Way,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
253642,Canal Way,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.23
253642,Canal Way,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
253642,Canal Way,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
253642,Canal Way,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
253642,Canal Way,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
253642,Canal Way,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
253642,Canal Way,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
253642,Canal Way,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
253642,Canal Way,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
253642,Canal Way,2023-06-03T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
253642,Canal Way,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
253642,Canal Way,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
253642,Canal Way,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
253642,Canal Way,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
253642,Canal Way,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
253642,Canal Way,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
253642,Canal Way,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
253642,Canal Way,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
253642,Canal Way,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
253642,Canal Way,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
253642,Canal Way,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
253642,Canal Way,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
253642,Canal Way,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
253642,Canal Way,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
253642,Canal Way,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
253642,Canal Way,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.59
253642,Canal Way,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
253642,Canal Way,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.05
253642,Canal Way,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
253642,Canal Way,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
253642,Canal Way,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
253642,Canal Way,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
253642,Canal Way,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
253642,Canal Way,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
253642,Canal Way,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
253642,Canal Way,2023-06-03T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
253642,Canal Way,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
253642,Canal Way,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
253642,Canal Way,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
253642,Canal Way,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
253642,Canal Way,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
253642,Canal Way,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
253642,Canal Way,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
253642,Canal Way,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
253642,Canal Way,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
253642,Canal Way,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
253642,Canal Way,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
253642,Canal Way,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
253642,Canal Way,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,28.7
253642,Canal Way,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
253642,Canal Way,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
253642,Canal Way,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
253642,Canal Way,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.83
253642,Canal Way,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
253642,Canal Way,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
253642,Canal Way,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
253642,Canal Way,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
253642,Canal Way,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
253642,Canal Way,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
253642,Canal Way,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
253642,Canal Way,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
253642,Canal Way,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
253642,Canal Way,2023-06-03T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
253642,Canal Way,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
253642,Canal Way,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
253642,Canal Way,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
253642,Canal Way,2023-06-03T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
253642,Canal Way,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
253642,Canal Way,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
253642,Canal Way,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
253642,Canal Way,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
253642,Canal Way,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
253642,Canal Way,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
253642,Canal Way,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
253642,Canal Way,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
253642,Canal Way,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
253642,Canal Way,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
253642,Canal Way,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,28.6
253642,Canal Way,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
253642,Canal Way,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
253642,Canal Way,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
253642,Canal Way,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.3
253642,Canal Way,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
253642,Canal Way,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.09
253642,Canal Way,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
253642,Canal Way,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
253642,Canal Way,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
253642,Canal Way,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
253642,Canal Way,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
253642,Canal Way,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
253642,Canal Way,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
253642,Canal Way,2023-06-03T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
253642,Canal Way,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.35
253642,Canal Way,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
253642,Canal Way,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
253642,Canal Way,2023-06-03T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
253642,Canal Way,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
253642,Canal Way,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
253642,Canal Way,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
253642,Canal Way,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
253642,Canal Way,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
253642,Canal Way,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
253642,Canal Way,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
253642,Canal Way,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,28.5
253642,Canal Way,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
253642,Canal Way,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
253642,Canal Way,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
253642,Canal Way,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.61
253642,Canal Way,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
253642,Canal Way,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.8
253642,Canal Way,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
253642,Canal Way,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
253642,Canal Way,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
253642,Canal Way,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
253642,Canal Way,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
253642,Canal Way,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
253642,Canal Way,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
253642,Canal Way,2023-06-03T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
253642,Canal Way,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.27
253642,Canal Way,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
253642,Canal Way,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
253642,Canal Way,2023-06-03T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
253642,Canal Way,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
253642,Canal Way,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
253642,Canal Way,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
253642,Canal Way,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
253642,Canal Way,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
253642,Canal Way,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
253642,Canal Way,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
253642,Canal Way,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,28.4
253642,Canal Way,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
253642,Canal Way,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
253642,Canal Way,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
253642,Canal Way,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.49
253642,Canal Way,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
253642,Canal Way,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.21
253642,Canal Way,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
253642,Canal Way,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
253642,Canal Way,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
253642,Canal Way,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
253642,Canal Way,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
253642,Canal Way,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
253642,Canal Way,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
253642,Canal Way,2023-06-03T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.17
253642,Canal Way,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
253642,Canal Way,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
253642,Canal Way,2023-06-03T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
253642,Canal Way,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
253642,Canal Way,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
253642,Canal Way,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
253642,Canal Way,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
253642,Canal Way,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
253642,Canal Way,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
253642,Canal Way,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
253642,Canal Way,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
253642,Canal Way,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,28.3
253642,Canal Way,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
253642,Canal Way,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
253642,Canal Way,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
253642,Canal Way,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
253642,Canal Way,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.24
253642,Canal Way,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
253642,Canal Way,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
253642,Canal Way,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
253642,Canal Way,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
253642,Canal Way,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
253642,Canal Way,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
253642,Canal Way,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
253642,Canal Way,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
253642,Canal Way,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
253642,Canal Way,2023-06-03T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
253642,Canal Way,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
253642,Canal Way,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
253642,Canal Way,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
253642,Canal Way,2023-06-03T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
253642,Canal Way,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
253642,Canal Way,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
253642,Canal Way,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
253642,Canal Way,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
253642,Canal Way,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
253642,Canal Way,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
253642,Canal Way,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
253642,Canal Way,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
253642,Canal Way,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,28.2
253642,Canal Way,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
253642,Canal Way,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
253642,Canal Way,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
253642,Canal Way,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
253642,Canal Way,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.83
253642,Canal Way,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
253642,Canal Way,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
253642,Canal Way,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
253642,Canal Way,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
253642,Canal Way,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
253642,Canal Way,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
253642,Canal Way,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
253642,Canal Way,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
253642,Canal Way,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
253642,Canal Way,2023-06-03T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.87
253642,Canal Way,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
253642,Canal Way,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
253642,Canal Way,2023-06-03T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
253642,Canal Way,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
253642,Canal Way,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
253642,Canal Way,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
253642,Canal Way,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
253642,Canal Way,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
253642,Canal Way,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
253642,Canal Way,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
253642,Canal Way,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,28.1
253642,Canal Way,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
253642,Canal Way,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
253642,Canal Way,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
253642,Canal Way,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.29
253642,Canal Way,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
253642,Canal Way,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.5
253642,Canal Way,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
253642,Canal Way,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
253642,Canal Way,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
253642,Canal Way,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
253642,Canal Way,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
253642,Canal Way,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
253642,Canal Way,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
253642,Canal Way,2023-06-03T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
253642,Canal Way,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
253642,Canal Way,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
253642,Canal Way,2023-06-03T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
253642,Canal Way,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
253642,Canal Way,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
