Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
253642,Canal Way,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
253642,Canal Way,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
253642,Canal Way,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
253642,Canal Way,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
253642,Canal Way,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
253642,Canal Way,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
253642,Canal Way,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
253642,Canal Way,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,28.0
253642,Canal Way,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
253642,Canal Way,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
253642,Canal Way,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
253642,Canal Way,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.29
253642,Canal Way,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.08
253642,Canal Way,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.78
253642,Canal Way,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
253642,Canal Way,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
253642,Canal Way,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
253642,Canal Way,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
253642,Canal Way,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
253642,Canal Way,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
253642,Canal Way,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
253642,Canal Way,2023-06-03T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.59
253642,Canal Way,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
253642,Canal Way,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
253642,Canal Way,2023-06-03T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
253642,Canal Way,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
253642,Canal Way,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
253642,Canal Way,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
253642,Canal Way,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
253642,Canal Way,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
253642,Canal Way,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
253642,Canal Way,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
253642,Canal Way,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
253642,Canal Way,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,27.9
253642,Canal Way,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
253642,Canal Way,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
253642,Canal Way,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
253642,Canal Way,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.51
253642,Canal Way,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
253642,Canal Way,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.58
253642,Canal Way,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
253642,Canal Way,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
253642,Canal Way,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
253642,Canal Way,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
253642,Canal Way,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
253642,Canal Way,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
253642,Canal Way,2023-06-03T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.05
253642,Canal Way,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
253642,Canal Way,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
253642,Canal Way,2023-06-03T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
253642,Canal Way,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
253642,Canal Way,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
253642,Canal Way,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
253642,Canal Way,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
253642,Canal Way,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
253642,Canal Way,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
253642,Canal Way,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
253642,Canal Way,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,27.8
253642,Canal Way,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
253642,Canal Way,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
253642,Canal Way,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
253642,Canal Way,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
253642,Canal Way,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.68
253642,Canal Way,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.14
253642,Canal Way,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
253642,Canal Way,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
253642,Canal Way,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
253642,Canal Way,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
253642,Canal Way,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
253642,Canal Way,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
253642,Canal Way,2023-06-03T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.94
253642,Canal Way,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
253642,Canal Way,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
253642,Canal Way,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
253642,Canal Way,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
253642,Canal Way,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
253642,Canal Way,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
253642,Canal Way,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
253642,Canal Way,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
253642,Canal Way,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
253642,Canal Way,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,27.7
253642,Canal Way,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
253642,Canal Way,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
253642,Canal Way,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
253642,Canal Way,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.48
253642,Canal Way,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
253642,Canal Way,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.35
253642,Canal Way,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
253642,Canal Way,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
253642,Canal Way,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
253642,Canal Way,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
253642,Canal Way,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
253642,Canal Way,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
253642,Canal Way,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
253642,Canal Way,2023-06-03T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
253642,Canal Way,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.43
253642,Canal Way,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
253642,Canal Way,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
253642,Canal Way,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
253642,Canal Way,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
253642,Canal Way,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
253642,Canal Way,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
253642,Canal Way,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
253642,Canal Way,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
253642,Canal Way,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
253642,Canal Way,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
253642,Canal Way,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,27.6
253642,Canal Way,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
253642,Canal Way,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
253642,Canal Way,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
253642,Canal Way,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
253642,Canal Way,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.67
253642,Canal Way,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
253642,Canal Way,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.25
253642,Canal Way,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
253642,Canal Way,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
253642,Canal Way,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
253642,Canal Way,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
253642,Canal Way,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
253642,Canal Way,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
253642,Canal Way,2023-06-03T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
253642,Canal Way,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
253642,Canal Way,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
253642,Canal Way,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.24
253642,Canal Way,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
253642,Canal Way,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.73
253642,Canal Way,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
253642,Canal Way,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
253642,Canal Way,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
253642,Canal Way,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
253642,Canal Way,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
253642,Canal Way,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
253642,Canal Way,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
253642,Canal Way,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
253642,Canal Way,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
253642,Canal Way,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,27.5
253642,Canal Way,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
253642,Canal Way,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
253642,Canal Way,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
253642,Canal Way,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
253642,Canal Way,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
253642,Canal Way,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
253642,Canal Way,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.92
253642,Canal Way,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
253642,Canal Way,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
253642,Canal Way,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
253642,Canal Way,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
253642,Canal Way,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
253642,Canal Way,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
253642,Canal Way,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
253642,Canal Way,2023-06-03T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
253642,Canal Way,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
253642,Canal Way,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
253642,Canal Way,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
253642,Canal Way,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
253642,Canal Way,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
253642,Canal Way,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
253642,Canal Way,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
253642,Canal Way,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
253642,Canal Way,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
253642,Canal Way,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
253642,Canal Way,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
253642,Canal Way,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,27.4
253642,Canal Way,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
253642,Canal Way,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
253642,Canal Way,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
253642,Canal Way,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
253642,Canal Way,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.17
253642,Canal Way,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
253642,Canal Way,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.24
253642,Canal Way,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
253642,Canal Way,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
253642,Canal Way,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
253642,Canal Way,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
253642,Canal Way,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
253642,Canal Way,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
253642,Canal Way,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
253642,Canal Way,2023-06-03T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
253642,Canal Way,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
253642,Canal Way,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
253642,Canal Way,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
253642,Canal Way,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
253642,Canal Way,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
253642,Canal Way,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
253642,Canal Way,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
253642,Canal Way,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
253642,Canal Way,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
253642,Canal Way,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
253642,Canal Way,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
253642,Canal Way,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,27.3
253642,Canal Way,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
253642,Canal Way,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
253642,Canal Way,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
253642,Canal Way,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
253642,Canal Way,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.35
253642,Canal Way,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
253642,Canal Way,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
253642,Canal Way,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
253642,Canal Way,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
253642,Canal Way,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
253642,Canal Way,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
253642,Canal Way,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
253642,Canal Way,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
253642,Canal Way,2023-06-03T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
253642,Canal Way,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.11
253642,Canal Way,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
253642,Canal Way,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
253642,Canal Way,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.7
253642,Canal Way,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
253642,Canal Way,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
253642,Canal Way,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
253642,Canal Way,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
253642,Canal Way,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
253642,Canal Way,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
253642,Canal Way,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
253642,Canal Way,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
253642,Canal Way,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
253642,Canal Way,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
253642,Canal Way,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
253642,Canal Way,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
253642,Canal Way,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
253642,Canal Way,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.02
253642,Canal Way,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
253642,Canal Way,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
253642,Canal Way,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
253642,Canal Way,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
253642,Canal Way,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
253642,Canal Way,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
253642,Canal Way,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
253642,Canal Way,2023-06-03T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
253642,Canal Way,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
253642,Canal Way,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
253642,Canal Way,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
253642,Canal Way,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
253642,Canal Way,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
253642,Canal Way,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
253642,Canal Way,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
253642,Canal Way,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
253642,Canal Way,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
253642,Canal Way,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
253642,Canal Way,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
253642,Canal Way,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
253642,Canal Way,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.32
253642,Canal Way,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
253642,Canal Way,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.84
253642,Canal Way,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
253642,Canal Way,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
253642,Canal Way,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
253642,Canal Way,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
253642,Canal Way,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
253642,Canal Way,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
253642,Canal Way,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
253642,Canal Way,2023-06-03T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.83
253642,Canal Way,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
253642,Canal Way,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
253642,Canal Way,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
253642,Canal Way,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
253642,Canal Way,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
253642,Canal Way,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
253642,Canal Way,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
253642,Canal Way,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
253642,Canal Way,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
253642,Canal Way,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
253642,Canal Way,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,27.0
253642,Canal Way,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
253642,Canal Way,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
253642,Canal Way,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
253642,Canal Way,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.0
253642,Canal Way,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
253642,Canal Way,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.26
253642,Canal Way,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
253642,Canal Way,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
253642,Canal Way,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
253642,Canal Way,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
253642,Canal Way,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
253642,Canal Way,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
253642,Canal Way,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
253642,Canal Way,2023-06-03T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
253642,Canal Way,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.83
253642,Canal Way,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
253642,Canal Way,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
253642,Canal Way,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
253642,Canal Way,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
253642,Canal Way,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
253642,Canal Way,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
253642,Canal Way,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
253642,Canal Way,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
253642,Canal Way,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
253642,Canal Way,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
253642,Canal Way,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
253642,Canal Way,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,26.9
253642,Canal Way,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
253642,Canal Way,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
253642,Canal Way,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
253642,Canal Way,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
253642,Canal Way,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.52
253642,Canal Way,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
253642,Canal Way,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.19
253642,Canal Way,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
253642,Canal Way,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
253642,Canal Way,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
253642,Canal Way,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
253642,Canal Way,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
253642,Canal Way,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
253642,Canal Way,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
253642,Canal Way,2023-06-03T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
253642,Canal Way,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
253642,Canal Way,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
253642,Canal Way,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
253642,Canal Way,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
253642,Canal Way,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
253642,Canal Way,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
253642,Canal Way,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
253642,Canal Way,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
253642,Canal Way,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
253642,Canal Way,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
