Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
253642,Canal Way,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,26.8
253642,Canal Way,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
253642,Canal Way,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
253642,Canal Way,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
253642,Canal Way,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
253642,Canal Way,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
253642,Canal Way,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.83
253642,Canal Way,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
253642,Canal Way,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
253642,Canal Way,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
253642,Canal Way,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
253642,Canal Way,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
253642,Canal Way,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
253642,Canal Way,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-06-03T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
253642,Canal Way,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
253642,Canal Way,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
253642,Canal Way,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
253642,Canal Way,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
253642,Canal Way,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
253642,Canal Way,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
253642,Canal Way,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
253642,Canal Way,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
253642,Canal Way,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
253642,Canal Way,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
253642,Canal Way,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
253642,Canal Way,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,26.7
253642,Canal Way,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
253642,Canal Way,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
253642,Canal Way,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
253642,Canal Way,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.14
253642,Canal Way,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
253642,Canal Way,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.27
253642,Canal Way,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
253642,Canal Way,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
253642,Canal Way,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
253642,Canal Way,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
253642,Canal Way,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
253642,Canal Way,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-06-03T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
253642,Canal Way,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
253642,Canal Way,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.43
253642,Canal Way,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
253642,Canal Way,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
253642,Canal Way,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
253642,Canal Way,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
253642,Canal Way,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
253642,Canal Way,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
253642,Canal Way,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
253642,Canal Way,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
253642,Canal Way,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,26.6
253642,Canal Way,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
253642,Canal Way,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
253642,Canal Way,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
253642,Canal Way,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
253642,Canal Way,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
253642,Canal Way,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.51
253642,Canal Way,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
253642,Canal Way,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
253642,Canal Way,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
253642,Canal Way,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
253642,Canal Way,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
253642,Canal Way,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
253642,Canal Way,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
253642,Canal Way,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
253642,Canal Way,2023-06-03T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
253642,Canal Way,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
253642,Canal Way,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
253642,Canal Way,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
253642,Canal Way,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
253642,Canal Way,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
253642,Canal Way,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
253642,Canal Way,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
253642,Canal Way,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
253642,Canal Way,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
253642,Canal Way,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
253642,Canal Way,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
253642,Canal Way,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,26.5
253642,Canal Way,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
253642,Canal Way,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
253642,Canal Way,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
253642,Canal Way,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.53
253642,Canal Way,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.08
253642,Canal Way,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.1
253642,Canal Way,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
253642,Canal Way,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
253642,Canal Way,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
253642,Canal Way,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
253642,Canal Way,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
253642,Canal Way,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
253642,Canal Way,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
253642,Canal Way,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
253642,Canal Way,2023-06-03T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
253642,Canal Way,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
253642,Canal Way,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
253642,Canal Way,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.21
253642,Canal Way,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
253642,Canal Way,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
253642,Canal Way,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
253642,Canal Way,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
253642,Canal Way,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
253642,Canal Way,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
253642,Canal Way,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
253642,Canal Way,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
253642,Canal Way,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
253642,Canal Way,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
253642,Canal Way,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
253642,Canal Way,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,26.4
253642,Canal Way,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
253642,Canal Way,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
253642,Canal Way,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
253642,Canal Way,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
253642,Canal Way,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
253642,Canal Way,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.26
253642,Canal Way,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
253642,Canal Way,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
253642,Canal Way,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
253642,Canal Way,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
253642,Canal Way,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
253642,Canal Way,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
253642,Canal Way,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
253642,Canal Way,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
253642,Canal Way,2023-06-03T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
253642,Canal Way,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
253642,Canal Way,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
253642,Canal Way,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.55
253642,Canal Way,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
253642,Canal Way,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
253642,Canal Way,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
253642,Canal Way,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
253642,Canal Way,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
253642,Canal Way,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
253642,Canal Way,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
253642,Canal Way,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
253642,Canal Way,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
253642,Canal Way,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,26.4
253642,Canal Way,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
253642,Canal Way,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
253642,Canal Way,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
253642,Canal Way,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.56
253642,Canal Way,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
253642,Canal Way,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.62
253642,Canal Way,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
253642,Canal Way,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
253642,Canal Way,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
253642,Canal Way,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
253642,Canal Way,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
253642,Canal Way,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
253642,Canal Way,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
253642,Canal Way,2023-06-03T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
253642,Canal Way,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
253642,Canal Way,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
253642,Canal Way,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
253642,Canal Way,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
253642,Canal Way,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
253642,Canal Way,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
253642,Canal Way,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
253642,Canal Way,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
253642,Canal Way,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
253642,Canal Way,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
253642,Canal Way,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
253642,Canal Way,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
253642,Canal Way,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
253642,Canal Way,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
253642,Canal Way,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
253642,Canal Way,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
253642,Canal Way,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
253642,Canal Way,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.76
253642,Canal Way,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
253642,Canal Way,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.54
253642,Canal Way,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
253642,Canal Way,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
253642,Canal Way,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
253642,Canal Way,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
253642,Canal Way,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
253642,Canal Way,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
253642,Canal Way,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
253642,Canal Way,2023-06-03T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
253642,Canal Way,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
253642,Canal Way,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
253642,Canal Way,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.46
253642,Canal Way,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
253642,Canal Way,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
253642,Canal Way,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
253642,Canal Way,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
253642,Canal Way,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
253642,Canal Way,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
253642,Canal Way,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
253642,Canal Way,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
253642,Canal Way,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
253642,Canal Way,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
253642,Canal Way,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
253642,Canal Way,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
253642,Canal Way,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,26.2
253642,Canal Way,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
253642,Canal Way,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
253642,Canal Way,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
253642,Canal Way,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
253642,Canal Way,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
253642,Canal Way,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.82
253642,Canal Way,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
253642,Canal Way,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
253642,Canal Way,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
253642,Canal Way,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
253642,Canal Way,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
253642,Canal Way,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
253642,Canal Way,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
253642,Canal Way,2023-06-03T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
253642,Canal Way,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
253642,Canal Way,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
253642,Canal Way,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
253642,Canal Way,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
253642,Canal Way,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
253642,Canal Way,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
253642,Canal Way,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
253642,Canal Way,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
253642,Canal Way,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
253642,Canal Way,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
253642,Canal Way,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
253642,Canal Way,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
253642,Canal Way,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
253642,Canal Way,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
253642,Canal Way,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
253642,Canal Way,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
253642,Canal Way,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
253642,Canal Way,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.67
253642,Canal Way,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.06
253642,Canal Way,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
253642,Canal Way,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
253642,Canal Way,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
253642,Canal Way,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
253642,Canal Way,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
253642,Canal Way,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
253642,Canal Way,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
253642,Canal Way,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
253642,Canal Way,2023-06-03T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
253642,Canal Way,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
253642,Canal Way,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
253642,Canal Way,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
253642,Canal Way,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
253642,Canal Way,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
253642,Canal Way,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
253642,Canal Way,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
253642,Canal Way,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
253642,Canal Way,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
253642,Canal Way,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
253642,Canal Way,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
253642,Canal Way,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
253642,Canal Way,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
253642,Canal Way,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
253642,Canal Way,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
253642,Canal Way,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
253642,Canal Way,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
253642,Canal Way,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.14
253642,Canal Way,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
253642,Canal Way,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
253642,Canal Way,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
253642,Canal Way,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
253642,Canal Way,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
253642,Canal Way,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
253642,Canal Way,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
253642,Canal Way,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
253642,Canal Way,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
253642,Canal Way,2023-06-03T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
253642,Canal Way,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
253642,Canal Way,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
253642,Canal Way,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
253642,Canal Way,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
253642,Canal Way,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
253642,Canal Way,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
253642,Canal Way,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
253642,Canal Way,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
253642,Canal Way,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
253642,Canal Way,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
253642,Canal Way,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
253642,Canal Way,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
253642,Canal Way,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
253642,Canal Way,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
253642,Canal Way,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
253642,Canal Way,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,26.0
253642,Canal Way,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
253642,Canal Way,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
253642,Canal Way,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
253642,Canal Way,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.1
253642,Canal Way,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
253642,Canal Way,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.36
253642,Canal Way,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
253642,Canal Way,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
253642,Canal Way,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
253642,Canal Way,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
253642,Canal Way,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
253642,Canal Way,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
253642,Canal Way,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
253642,Canal Way,2023-06-03T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
253642,Canal Way,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
253642,Canal Way,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
253642,Canal Way,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
253642,Canal Way,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
253642,Canal Way,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
253642,Canal Way,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
253642,Canal Way,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
253642,Canal Way,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
253642,Canal Way,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
253642,Canal Way,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
253642,Canal Way,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
253642,Canal Way,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
253642,Canal Way,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
253642,Canal Way,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
253642,Canal Way,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,25.9
253642,Canal Way,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
253642,Canal Way,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
253642,Canal Way,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
253642,Canal Way,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.89
253642,Canal Way,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
253642,Canal Way,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.91
253642,Canal Way,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
253642,Canal Way,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
253642,Canal Way,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
253642,Canal Way,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
253642,Canal Way,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
253642,Canal Way,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
253642,Canal Way,2023-06-03T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
253642,Canal Way,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
253642,Canal Way,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.65
253642,Canal Way,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
253642,Canal Way,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
253642,Canal Way,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
253642,Canal Way,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
253642,Canal Way,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
253642,Canal Way,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
253642,Canal Way,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
253642,Canal Way,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
253642,Canal Way,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
253642,Canal Way,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
253642,Canal Way,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,25.9
253642,Canal Way,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
253642,Canal Way,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
253642,Canal Way,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
253642,Canal Way,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
