Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.31
253642,Canal Way,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
253642,Canal Way,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
253642,Canal Way,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
253642,Canal Way,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
253642,Canal Way,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
253642,Canal Way,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
253642,Canal Way,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
253642,Canal Way,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
253642,Canal Way,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
253642,Canal Way,2023-06-03T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
253642,Canal Way,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
253642,Canal Way,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
253642,Canal Way,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
253642,Canal Way,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
253642,Canal Way,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
253642,Canal Way,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
253642,Canal Way,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
253642,Canal Way,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
253642,Canal Way,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
253642,Canal Way,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
253642,Canal Way,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
253642,Canal Way,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
253642,Canal Way,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
253642,Canal Way,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,25.8
253642,Canal Way,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
253642,Canal Way,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
253642,Canal Way,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
253642,Canal Way,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.52
253642,Canal Way,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
253642,Canal Way,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.99
253642,Canal Way,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
253642,Canal Way,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
253642,Canal Way,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
253642,Canal Way,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
253642,Canal Way,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
253642,Canal Way,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
253642,Canal Way,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
253642,Canal Way,2023-06-03T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
253642,Canal Way,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
253642,Canal Way,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
253642,Canal Way,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
253642,Canal Way,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
253642,Canal Way,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
253642,Canal Way,2023-06-03T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
253642,Canal Way,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
253642,Canal Way,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
253642,Canal Way,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
253642,Canal Way,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
253642,Canal Way,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
253642,Canal Way,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
253642,Canal Way,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
253642,Canal Way,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
253642,Canal Way,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,25.8
253642,Canal Way,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
253642,Canal Way,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
253642,Canal Way,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
253642,Canal Way,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.34
253642,Canal Way,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
253642,Canal Way,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.44
253642,Canal Way,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
253642,Canal Way,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
253642,Canal Way,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
253642,Canal Way,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
253642,Canal Way,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
253642,Canal Way,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
253642,Canal Way,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
253642,Canal Way,2023-06-03T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
253642,Canal Way,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
253642,Canal Way,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
253642,Canal Way,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.65
253642,Canal Way,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
253642,Canal Way,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
253642,Canal Way,2023-06-03T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
253642,Canal Way,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
253642,Canal Way,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
253642,Canal Way,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
253642,Canal Way,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
253642,Canal Way,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
253642,Canal Way,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
253642,Canal Way,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
253642,Canal Way,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
253642,Canal Way,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,25.7
253642,Canal Way,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
253642,Canal Way,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
253642,Canal Way,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
253642,Canal Way,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
253642,Canal Way,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
253642,Canal Way,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
253642,Canal Way,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
253642,Canal Way,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
253642,Canal Way,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
253642,Canal Way,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
253642,Canal Way,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
253642,Canal Way,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
253642,Canal Way,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
253642,Canal Way,2023-06-03T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
253642,Canal Way,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
253642,Canal Way,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
253642,Canal Way,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
253642,Canal Way,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
253642,Canal Way,2023-06-03T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
253642,Canal Way,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
253642,Canal Way,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
253642,Canal Way,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
253642,Canal Way,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
253642,Canal Way,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
253642,Canal Way,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
253642,Canal Way,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
253642,Canal Way,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,25.6
253642,Canal Way,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
253642,Canal Way,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
253642,Canal Way,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
253642,Canal Way,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.08
253642,Canal Way,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
253642,Canal Way,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
253642,Canal Way,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
253642,Canal Way,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
253642,Canal Way,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
253642,Canal Way,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
253642,Canal Way,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
253642,Canal Way,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
253642,Canal Way,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
253642,Canal Way,2023-06-03T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
253642,Canal Way,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
253642,Canal Way,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
253642,Canal Way,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
253642,Canal Way,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.13
253642,Canal Way,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
253642,Canal Way,2023-06-03T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
253642,Canal Way,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
253642,Canal Way,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
253642,Canal Way,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
253642,Canal Way,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
253642,Canal Way,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
253642,Canal Way,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
253642,Canal Way,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
253642,Canal Way,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
253642,Canal Way,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
253642,Canal Way,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,25.5
253642,Canal Way,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
253642,Canal Way,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
253642,Canal Way,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
253642,Canal Way,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
253642,Canal Way,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.25
253642,Canal Way,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.17
253642,Canal Way,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.36
253642,Canal Way,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
253642,Canal Way,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
253642,Canal Way,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
253642,Canal Way,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
253642,Canal Way,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
253642,Canal Way,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
253642,Canal Way,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
253642,Canal Way,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
253642,Canal Way,2023-06-03T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
253642,Canal Way,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
253642,Canal Way,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
253642,Canal Way,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
253642,Canal Way,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
253642,Canal Way,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.17
253642,Canal Way,2023-06-03T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
253642,Canal Way,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
253642,Canal Way,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
253642,Canal Way,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
253642,Canal Way,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
253642,Canal Way,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
253642,Canal Way,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
253642,Canal Way,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
253642,Canal Way,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
253642,Canal Way,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,25.5
253642,Canal Way,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253642,Canal Way,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
253642,Canal Way,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
253642,Canal Way,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
253642,Canal Way,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
253642,Canal Way,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.34
253642,Canal Way,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.47
253642,Canal Way,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.01
253642,Canal Way,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
253642,Canal Way,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
253642,Canal Way,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
253642,Canal Way,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
253642,Canal Way,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
253642,Canal Way,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
253642,Canal Way,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
253642,Canal Way,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
253642,Canal Way,2023-06-03T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
253642,Canal Way,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
253642,Canal Way,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
253642,Canal Way,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
253642,Canal Way,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.76
253642,Canal Way,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
253642,Canal Way,2023-06-03T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
253642,Canal Way,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
253642,Canal Way,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
253642,Canal Way,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
253642,Canal Way,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
253642,Canal Way,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
253642,Canal Way,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
253642,Canal Way,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
253642,Canal Way,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,25.5
253642,Canal Way,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253642,Canal Way,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
253642,Canal Way,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
253642,Canal Way,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
253642,Canal Way,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.27
253642,Canal Way,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
253642,Canal Way,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
253642,Canal Way,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
253642,Canal Way,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
253642,Canal Way,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
253642,Canal Way,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
253642,Canal Way,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
253642,Canal Way,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
253642,Canal Way,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
253642,Canal Way,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
253642,Canal Way,2023-06-03T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
253642,Canal Way,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
253642,Canal Way,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
253642,Canal Way,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
253642,Canal Way,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
253642,Canal Way,2023-06-03T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
253642,Canal Way,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
253642,Canal Way,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
253642,Canal Way,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
253642,Canal Way,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
253642,Canal Way,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
253642,Canal Way,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
253642,Canal Way,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
253642,Canal Way,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
253642,Canal Way,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
253642,Canal Way,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,25.4
253642,Canal Way,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
253642,Canal Way,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
253642,Canal Way,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
253642,Canal Way,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
253642,Canal Way,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
253642,Canal Way,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
253642,Canal Way,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
253642,Canal Way,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
253642,Canal Way,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
253642,Canal Way,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
253642,Canal Way,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
253642,Canal Way,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
253642,Canal Way,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
253642,Canal Way,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
253642,Canal Way,2023-06-03T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
253642,Canal Way,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
253642,Canal Way,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
253642,Canal Way,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
253642,Canal Way,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
253642,Canal Way,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
253642,Canal Way,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
253642,Canal Way,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
253642,Canal Way,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
253642,Canal Way,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
253642,Canal Way,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
253642,Canal Way,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
253642,Canal Way,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
253642,Canal Way,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
253642,Canal Way,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,25.4
253642,Canal Way,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
253642,Canal Way,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
253642,Canal Way,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
253642,Canal Way,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
253642,Canal Way,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
253642,Canal Way,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
253642,Canal Way,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
253642,Canal Way,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
253642,Canal Way,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
253642,Canal Way,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
253642,Canal Way,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
253642,Canal Way,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
253642,Canal Way,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
253642,Canal Way,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
253642,Canal Way,2023-06-03T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
253642,Canal Way,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
253642,Canal Way,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.09
253642,Canal Way,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
253642,Canal Way,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
253642,Canal Way,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
253642,Canal Way,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
253642,Canal Way,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
253642,Canal Way,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
253642,Canal Way,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
253642,Canal Way,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
253642,Canal Way,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,25.4
253642,Canal Way,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
253642,Canal Way,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
253642,Canal Way,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
253642,Canal Way,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
253642,Canal Way,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
253642,Canal Way,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
253642,Canal Way,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
253642,Canal Way,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
253642,Canal Way,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
253642,Canal Way,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
253642,Canal Way,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
253642,Canal Way,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
253642,Canal Way,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
253642,Canal Way,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
253642,Canal Way,2023-06-03T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
253642,Canal Way,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
253642,Canal Way,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
253642,Canal Way,2023-06-03T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
253642,Canal Way,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
253642,Canal Way,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
253642,Canal Way,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
253642,Canal Way,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
253642,Canal Way,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
253642,Canal Way,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
253642,Canal Way,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
253642,Canal Way,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,25.3
253642,Canal Way,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
253642,Canal Way,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
253642,Canal Way,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
253642,Canal Way,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.54
253642,Canal Way,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
253642,Canal Way,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.76
253642,Canal Way,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
253642,Canal Way,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
253642,Canal Way,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
253642,Canal Way,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
253642,Canal Way,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
253642,Canal Way,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
253642,Canal Way,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
253642,Canal Way,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
253642,Canal Way,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
253642,Canal Way,2023-06-03T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
253642,Canal Way,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
253642,Canal Way,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
253642,Canal Way,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
253642,Canal Way,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
253642,Canal Way,2023-06-03T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
253642,Canal Way,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
253642,Canal Way,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
253642,Canal Way,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
253642,Canal Way,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
253642,Canal Way,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
253642,Canal Way,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
253642,Canal Way,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
253642,Canal Way,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
253642,Canal Way,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,25.3
253642,Canal Way,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253642,Canal Way,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
253642,Canal Way,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253642,Canal Way,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
253642,Canal Way,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253642,Canal Way,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
253642,Canal Way,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.9
253642,Canal Way,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
253642,Canal Way,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.17
253642,Canal Way,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
253642,Canal Way,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
253642,Canal Way,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
253642,Canal Way,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
