Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
253642,Canal Way,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
253642,Canal Way,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
253642,Canal Way,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
253642,Canal Way,2023-06-03T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
253642,Canal Way,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
253642,Canal Way,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
253642,Canal Way,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
253642,Canal Way,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
253642,Canal Way,2023-06-03T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
253642,Canal Way,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
253642,Canal Way,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
253642,Canal Way,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
253642,Canal Way,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
253642,Canal Way,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
253642,Canal Way,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
253642,Canal Way,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
253642,Canal Way,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
253642,Canal Way,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
253642,Canal Way,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,25.3
253642,Canal Way,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253642,Canal Way,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
253642,Canal Way,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
253642,Canal Way,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
253642,Canal Way,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.65
253642,Canal Way,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
253642,Canal Way,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
253642,Canal Way,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
253642,Canal Way,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
253642,Canal Way,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
253642,Canal Way,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
253642,Canal Way,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
253642,Canal Way,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
253642,Canal Way,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
253642,Canal Way,2023-06-03T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
253642,Canal Way,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
253642,Canal Way,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
253642,Canal Way,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
253642,Canal Way,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
253642,Canal Way,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
253642,Canal Way,2023-06-03T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
253642,Canal Way,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
253642,Canal Way,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
253642,Canal Way,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
253642,Canal Way,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
253642,Canal Way,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
253642,Canal Way,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
253642,Canal Way,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
253642,Canal Way,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
253642,Canal Way,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,25.3
253642,Canal Way,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253642,Canal Way,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
253642,Canal Way,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
253642,Canal Way,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
253642,Canal Way,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.28
253642,Canal Way,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
253642,Canal Way,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
253642,Canal Way,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
253642,Canal Way,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
253642,Canal Way,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
253642,Canal Way,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
253642,Canal Way,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
253642,Canal Way,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
253642,Canal Way,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
253642,Canal Way,2023-06-03T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
253642,Canal Way,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
253642,Canal Way,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
253642,Canal Way,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
253642,Canal Way,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
253642,Canal Way,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
253642,Canal Way,2023-06-03T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
253642,Canal Way,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
253642,Canal Way,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
253642,Canal Way,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
253642,Canal Way,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
253642,Canal Way,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
253642,Canal Way,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
253642,Canal Way,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
253642,Canal Way,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
253642,Canal Way,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,25.3
253642,Canal Way,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
253642,Canal Way,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
253642,Canal Way,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
253642,Canal Way,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
253642,Canal Way,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
253642,Canal Way,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
253642,Canal Way,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
253642,Canal Way,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
253642,Canal Way,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
253642,Canal Way,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
253642,Canal Way,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
253642,Canal Way,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
253642,Canal Way,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
253642,Canal Way,2023-06-03T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
253642,Canal Way,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
253642,Canal Way,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.86
253642,Canal Way,2023-06-03T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
253642,Canal Way,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
253642,Canal Way,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
253642,Canal Way,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
253642,Canal Way,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
253642,Canal Way,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
253642,Canal Way,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
253642,Canal Way,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
253642,Canal Way,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
253642,Canal Way,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,25.3
253642,Canal Way,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
253642,Canal Way,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253642,Canal Way,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
253642,Canal Way,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
253642,Canal Way,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
253642,Canal Way,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
253642,Canal Way,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
253642,Canal Way,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
253642,Canal Way,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
253642,Canal Way,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
253642,Canal Way,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
253642,Canal Way,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
253642,Canal Way,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
253642,Canal Way,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
253642,Canal Way,2023-06-03T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
253642,Canal Way,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
253642,Canal Way,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
253642,Canal Way,2023-06-03T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
253642,Canal Way,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
253642,Canal Way,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
253642,Canal Way,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
253642,Canal Way,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
253642,Canal Way,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
253642,Canal Way,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
253642,Canal Way,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
253642,Canal Way,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
253642,Canal Way,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,25.3
253642,Canal Way,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
253642,Canal Way,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
253642,Canal Way,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
253642,Canal Way,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.37
253642,Canal Way,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
253642,Canal Way,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
253642,Canal Way,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
253642,Canal Way,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
253642,Canal Way,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
253642,Canal Way,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
253642,Canal Way,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
253642,Canal Way,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
253642,Canal Way,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
253642,Canal Way,2023-06-03T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
253642,Canal Way,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
253642,Canal Way,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
253642,Canal Way,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
253642,Canal Way,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
253642,Canal Way,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
253642,Canal Way,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
253642,Canal Way,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
253642,Canal Way,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
253642,Canal Way,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
253642,Canal Way,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,25.3
253642,Canal Way,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
253642,Canal Way,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
253642,Canal Way,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
253642,Canal Way,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.09
253642,Canal Way,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
253642,Canal Way,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
253642,Canal Way,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
253642,Canal Way,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
253642,Canal Way,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
253642,Canal Way,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
253642,Canal Way,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
253642,Canal Way,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
253642,Canal Way,2023-06-03T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
253642,Canal Way,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
253642,Canal Way,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
253642,Canal Way,2023-06-03T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
253642,Canal Way,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
253642,Canal Way,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
253642,Canal Way,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
253642,Canal Way,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
253642,Canal Way,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
253642,Canal Way,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
253642,Canal Way,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,25.4
253642,Canal Way,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
253642,Canal Way,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
253642,Canal Way,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
253642,Canal Way,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
253642,Canal Way,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
253642,Canal Way,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
253642,Canal Way,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
253642,Canal Way,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
253642,Canal Way,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
253642,Canal Way,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
253642,Canal Way,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
253642,Canal Way,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
253642,Canal Way,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
253642,Canal Way,2023-06-03T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
253642,Canal Way,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
253642,Canal Way,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
253642,Canal Way,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
253642,Canal Way,2023-06-03T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
253642,Canal Way,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
253642,Canal Way,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
253642,Canal Way,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
253642,Canal Way,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
253642,Canal Way,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
253642,Canal Way,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
253642,Canal Way,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
253642,Canal Way,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,25.4
253642,Canal Way,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
253642,Canal Way,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
253642,Canal Way,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
253642,Canal Way,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.3
253642,Canal Way,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
253642,Canal Way,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
253642,Canal Way,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
253642,Canal Way,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
253642,Canal Way,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
253642,Canal Way,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
253642,Canal Way,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
253642,Canal Way,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
253642,Canal Way,2023-06-03T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
253642,Canal Way,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
253642,Canal Way,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
253642,Canal Way,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
253642,Canal Way,2023-06-03T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
253642,Canal Way,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
253642,Canal Way,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
253642,Canal Way,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
253642,Canal Way,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
253642,Canal Way,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
253642,Canal Way,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
253642,Canal Way,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
253642,Canal Way,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
253642,Canal Way,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,25.4
253642,Canal Way,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
253642,Canal Way,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
253642,Canal Way,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
253642,Canal Way,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
253642,Canal Way,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
253642,Canal Way,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.66
253642,Canal Way,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
253642,Canal Way,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
253642,Canal Way,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
253642,Canal Way,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
253642,Canal Way,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
253642,Canal Way,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
253642,Canal Way,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
253642,Canal Way,2023-06-03T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
253642,Canal Way,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
253642,Canal Way,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
253642,Canal Way,2023-06-03T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
253642,Canal Way,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
253642,Canal Way,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
253642,Canal Way,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
253642,Canal Way,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
253642,Canal Way,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
253642,Canal Way,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
253642,Canal Way,2023-06-03T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
253642,Canal Way,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
253642,Canal Way,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
253642,Canal Way,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,25.4
253642,Canal Way,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
253642,Canal Way,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
253642,Canal Way,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
253642,Canal Way,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
253642,Canal Way,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
253642,Canal Way,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.01
253642,Canal Way,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
253642,Canal Way,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
253642,Canal Way,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
253642,Canal Way,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
253642,Canal Way,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
253642,Canal Way,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
253642,Canal Way,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
253642,Canal Way,2023-06-03T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
253642,Canal Way,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
253642,Canal Way,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
253642,Canal Way,2023-06-03T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
253642,Canal Way,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
253642,Canal Way,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
253642,Canal Way,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
253642,Canal Way,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
253642,Canal Way,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
253642,Canal Way,2023-06-03T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
253642,Canal Way,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
253642,Canal Way,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
253642,Canal Way,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,25.4
253642,Canal Way,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
253642,Canal Way,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
253642,Canal Way,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
253642,Canal Way,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
253642,Canal Way,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.37
253642,Canal Way,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
253642,Canal Way,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
253642,Canal Way,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
253642,Canal Way,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
253642,Canal Way,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
253642,Canal Way,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
253642,Canal Way,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
253642,Canal Way,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
253642,Canal Way,2023-06-03T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
253642,Canal Way,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
253642,Canal Way,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
253642,Canal Way,2023-06-03T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
253642,Canal Way,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
253642,Canal Way,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
253642,Canal Way,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
253642,Canal Way,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
253642,Canal Way,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
253642,Canal Way,2023-06-03T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
253642,Canal Way,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
253642,Canal Way,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
253642,Canal Way,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,25.5
253642,Canal Way,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
253642,Canal Way,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
253642,Canal Way,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
253642,Canal Way,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.82
253642,Canal Way,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
253642,Canal Way,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.9
253642,Canal Way,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
253642,Canal Way,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
253642,Canal Way,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
253642,Canal Way,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
253642,Canal Way,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
253642,Canal Way,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
253642,Canal Way,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
253642,Canal Way,2023-06-03T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
