Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
253642,Canal Way,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
253642,Canal Way,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
253642,Canal Way,2023-06-03T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
253642,Canal Way,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
253642,Canal Way,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
253642,Canal Way,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
253642,Canal Way,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
253642,Canal Way,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
253642,Canal Way,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
253642,Canal Way,2023-06-03T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
253642,Canal Way,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
253642,Canal Way,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,25.5
253642,Canal Way,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
253642,Canal Way,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
253642,Canal Way,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
253642,Canal Way,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.99
253642,Canal Way,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
253642,Canal Way,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.71
253642,Canal Way,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
253642,Canal Way,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
253642,Canal Way,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
253642,Canal Way,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
253642,Canal Way,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
253642,Canal Way,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
253642,Canal Way,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
253642,Canal Way,2023-06-03T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
253642,Canal Way,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
253642,Canal Way,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
253642,Canal Way,2023-06-03T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
253642,Canal Way,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
253642,Canal Way,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
253642,Canal Way,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
253642,Canal Way,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
253642,Canal Way,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
253642,Canal Way,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-03T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
253642,Canal Way,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
253642,Canal Way,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,25.5
253642,Canal Way,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
253642,Canal Way,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
253642,Canal Way,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
253642,Canal Way,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.29
253642,Canal Way,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
253642,Canal Way,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
253642,Canal Way,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
253642,Canal Way,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
253642,Canal Way,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
253642,Canal Way,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
253642,Canal Way,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
253642,Canal Way,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
253642,Canal Way,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
253642,Canal Way,2023-06-03T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
253642,Canal Way,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
253642,Canal Way,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
253642,Canal Way,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
253642,Canal Way,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
253642,Canal Way,2023-06-03T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
253642,Canal Way,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
253642,Canal Way,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
253642,Canal Way,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
253642,Canal Way,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
253642,Canal Way,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
253642,Canal Way,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-06-03T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
253642,Canal Way,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,25.6
253642,Canal Way,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
253642,Canal Way,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
253642,Canal Way,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
253642,Canal Way,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.64
253642,Canal Way,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
253642,Canal Way,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
253642,Canal Way,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
253642,Canal Way,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
253642,Canal Way,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
253642,Canal Way,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
253642,Canal Way,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
253642,Canal Way,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
253642,Canal Way,2023-06-03T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
253642,Canal Way,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
253642,Canal Way,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
253642,Canal Way,2023-06-03T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
253642,Canal Way,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
253642,Canal Way,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
253642,Canal Way,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
253642,Canal Way,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
253642,Canal Way,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
253642,Canal Way,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
253642,Canal Way,2023-06-03T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
253642,Canal Way,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,25.7
253642,Canal Way,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
253642,Canal Way,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
253642,Canal Way,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
253642,Canal Way,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
253642,Canal Way,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
253642,Canal Way,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
253642,Canal Way,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
253642,Canal Way,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
253642,Canal Way,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
253642,Canal Way,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
253642,Canal Way,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
253642,Canal Way,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
253642,Canal Way,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-06-03T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
253642,Canal Way,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
253642,Canal Way,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
253642,Canal Way,2023-06-03T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
253642,Canal Way,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
253642,Canal Way,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
253642,Canal Way,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
253642,Canal Way,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
253642,Canal Way,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
253642,Canal Way,2023-06-03T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,25.8
253642,Canal Way,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
253642,Canal Way,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
253642,Canal Way,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
253642,Canal Way,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
253642,Canal Way,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
253642,Canal Way,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
253642,Canal Way,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
253642,Canal Way,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
253642,Canal Way,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
253642,Canal Way,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
253642,Canal Way,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
253642,Canal Way,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
253642,Canal Way,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
253642,Canal Way,2023-06-03T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
253642,Canal Way,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
253642,Canal Way,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
253642,Canal Way,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
253642,Canal Way,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
253642,Canal Way,2023-06-03T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
253642,Canal Way,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
253642,Canal Way,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
253642,Canal Way,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
253642,Canal Way,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
253642,Canal Way,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
253642,Canal Way,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
253642,Canal Way,2023-06-03T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
253642,Canal Way,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,25.9
253642,Canal Way,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
253642,Canal Way,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
253642,Canal Way,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
253642,Canal Way,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.27
253642,Canal Way,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
253642,Canal Way,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
253642,Canal Way,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
253642,Canal Way,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
253642,Canal Way,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
253642,Canal Way,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
253642,Canal Way,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
253642,Canal Way,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
253642,Canal Way,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
253642,Canal Way,2023-06-03T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
253642,Canal Way,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
253642,Canal Way,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
253642,Canal Way,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
253642,Canal Way,2023-06-03T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
253642,Canal Way,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
253642,Canal Way,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
253642,Canal Way,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
253642,Canal Way,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
253642,Canal Way,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
253642,Canal Way,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
253642,Canal Way,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
253642,Canal Way,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,26.0
253642,Canal Way,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
253642,Canal Way,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
253642,Canal Way,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
253642,Canal Way,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
253642,Canal Way,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
253642,Canal Way,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
253642,Canal Way,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
253642,Canal Way,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
253642,Canal Way,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
253642,Canal Way,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
253642,Canal Way,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
253642,Canal Way,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
253642,Canal Way,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
253642,Canal Way,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
253642,Canal Way,2023-06-03T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
253642,Canal Way,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
253642,Canal Way,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
253642,Canal Way,2023-06-03T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
253642,Canal Way,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
253642,Canal Way,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
253642,Canal Way,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
253642,Canal Way,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
253642,Canal Way,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
253642,Canal Way,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
253642,Canal Way,2023-06-03T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,26.0
253642,Canal Way,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253642,Canal Way,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
253642,Canal Way,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
253642,Canal Way,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
253642,Canal Way,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
253642,Canal Way,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
253642,Canal Way,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.09
253642,Canal Way,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.96
253642,Canal Way,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
253642,Canal Way,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
253642,Canal Way,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
253642,Canal Way,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
253642,Canal Way,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
253642,Canal Way,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
253642,Canal Way,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
253642,Canal Way,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
253642,Canal Way,2023-06-03T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
253642,Canal Way,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
253642,Canal Way,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
253642,Canal Way,2023-06-03T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
253642,Canal Way,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
253642,Canal Way,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
253642,Canal Way,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
253642,Canal Way,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
253642,Canal Way,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
253642,Canal Way,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
253642,Canal Way,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
253642,Canal Way,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,26.1
253642,Canal Way,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
253642,Canal Way,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
253642,Canal Way,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
253642,Canal Way,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
253642,Canal Way,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
253642,Canal Way,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.63
253642,Canal Way,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.69
253642,Canal Way,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.43
253642,Canal Way,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
253642,Canal Way,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
253642,Canal Way,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
253642,Canal Way,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
253642,Canal Way,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
253642,Canal Way,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
253642,Canal Way,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
253642,Canal Way,2023-06-03T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
253642,Canal Way,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
253642,Canal Way,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
253642,Canal Way,2023-06-03T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
253642,Canal Way,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
253642,Canal Way,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
253642,Canal Way,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
253642,Canal Way,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
253642,Canal Way,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
253642,Canal Way,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,26.3
253642,Canal Way,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
253642,Canal Way,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
253642,Canal Way,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
253642,Canal Way,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.65
253642,Canal Way,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.29
253642,Canal Way,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
253642,Canal Way,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
253642,Canal Way,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
253642,Canal Way,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
253642,Canal Way,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
253642,Canal Way,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
253642,Canal Way,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
253642,Canal Way,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
253642,Canal Way,2023-06-03T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
253642,Canal Way,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
253642,Canal Way,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
253642,Canal Way,2023-06-03T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
253642,Canal Way,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
253642,Canal Way,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
253642,Canal Way,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
253642,Canal Way,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
253642,Canal Way,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
253642,Canal Way,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
253642,Canal Way,2023-06-03T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
253642,Canal Way,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
253642,Canal Way,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,26.4
253642,Canal Way,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
253642,Canal Way,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
253642,Canal Way,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
253642,Canal Way,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
253642,Canal Way,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.22
253642,Canal Way,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.47
253642,Canal Way,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
253642,Canal Way,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
253642,Canal Way,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
253642,Canal Way,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
253642,Canal Way,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
253642,Canal Way,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
253642,Canal Way,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
253642,Canal Way,2023-06-03T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
253642,Canal Way,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
253642,Canal Way,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
253642,Canal Way,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
253642,Canal Way,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
253642,Canal Way,2023-06-03T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
253642,Canal Way,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
253642,Canal Way,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
253642,Canal Way,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
253642,Canal Way,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
253642,Canal Way,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
253642,Canal Way,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
253642,Canal Way,2023-06-03T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
253642,Canal Way,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,26.4
253642,Canal Way,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
253642,Canal Way,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
253642,Canal Way,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
253642,Canal Way,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
253642,Canal Way,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
253642,Canal Way,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
253642,Canal Way,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
253642,Canal Way,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
253642,Canal Way,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
253642,Canal Way,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
253642,Canal Way,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
253642,Canal Way,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
253642,Canal Way,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
253642,Canal Way,2023-06-03T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
253642,Canal Way,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
253642,Canal Way,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
253642,Canal Way,2023-06-03T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
253642,Canal Way,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
