Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
253642,Canal Way,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
253642,Canal Way,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
253642,Canal Way,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
253642,Canal Way,2023-06-03T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
253642,Canal Way,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,26.5
253642,Canal Way,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
253642,Canal Way,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
253642,Canal Way,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
253642,Canal Way,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
253642,Canal Way,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.43
253642,Canal Way,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
253642,Canal Way,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
253642,Canal Way,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
253642,Canal Way,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
253642,Canal Way,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
253642,Canal Way,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
253642,Canal Way,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
253642,Canal Way,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
253642,Canal Way,2023-06-03T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
253642,Canal Way,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
253642,Canal Way,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
253642,Canal Way,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
253642,Canal Way,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
253642,Canal Way,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
253642,Canal Way,2023-06-03T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
253642,Canal Way,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
253642,Canal Way,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
253642,Canal Way,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
253642,Canal Way,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
253642,Canal Way,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
253642,Canal Way,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
253642,Canal Way,2023-06-03T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
253642,Canal Way,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,26.6
253642,Canal Way,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
253642,Canal Way,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
253642,Canal Way,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253642,Canal Way,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
253642,Canal Way,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
253642,Canal Way,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
253642,Canal Way,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
253642,Canal Way,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
253642,Canal Way,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
253642,Canal Way,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
253642,Canal Way,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
253642,Canal Way,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
253642,Canal Way,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
253642,Canal Way,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
253642,Canal Way,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
253642,Canal Way,2023-06-03T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
253642,Canal Way,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
253642,Canal Way,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
253642,Canal Way,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
253642,Canal Way,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
253642,Canal Way,2023-06-03T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
253642,Canal Way,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
253642,Canal Way,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
253642,Canal Way,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
253642,Canal Way,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
253642,Canal Way,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
253642,Canal Way,2023-06-03T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
253642,Canal Way,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,26.7
253642,Canal Way,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253642,Canal Way,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
253642,Canal Way,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
253642,Canal Way,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
253642,Canal Way,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
253642,Canal Way,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
253642,Canal Way,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
253642,Canal Way,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
253642,Canal Way,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
253642,Canal Way,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
253642,Canal Way,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
253642,Canal Way,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
253642,Canal Way,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
253642,Canal Way,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
253642,Canal Way,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
253642,Canal Way,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
253642,Canal Way,2023-06-03T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
253642,Canal Way,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
253642,Canal Way,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
253642,Canal Way,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
253642,Canal Way,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
253642,Canal Way,2023-06-03T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
253642,Canal Way,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
253642,Canal Way,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
253642,Canal Way,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
253642,Canal Way,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
253642,Canal Way,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
253642,Canal Way,2023-06-03T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,26.8
253642,Canal Way,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253642,Canal Way,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
253642,Canal Way,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
253642,Canal Way,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
253642,Canal Way,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
253642,Canal Way,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
253642,Canal Way,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
253642,Canal Way,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.85
253642,Canal Way,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.49
253642,Canal Way,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
253642,Canal Way,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
253642,Canal Way,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
253642,Canal Way,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
253642,Canal Way,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
253642,Canal Way,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
253642,Canal Way,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
253642,Canal Way,2023-06-03T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
253642,Canal Way,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
253642,Canal Way,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
253642,Canal Way,2023-06-03T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
253642,Canal Way,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
253642,Canal Way,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
253642,Canal Way,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
253642,Canal Way,2023-06-03T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
253642,Canal Way,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,26.9
253642,Canal Way,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253642,Canal Way,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
253642,Canal Way,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
253642,Canal Way,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
253642,Canal Way,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
253642,Canal Way,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
253642,Canal Way,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
253642,Canal Way,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.17
253642,Canal Way,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
253642,Canal Way,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
253642,Canal Way,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
253642,Canal Way,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
253642,Canal Way,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
253642,Canal Way,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
253642,Canal Way,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
253642,Canal Way,2023-06-03T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
253642,Canal Way,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
253642,Canal Way,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
253642,Canal Way,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
253642,Canal Way,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
253642,Canal Way,2023-06-03T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
253642,Canal Way,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
253642,Canal Way,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
253642,Canal Way,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
253642,Canal Way,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
253642,Canal Way,2023-06-03T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
253642,Canal Way,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,27.0
253642,Canal Way,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
253642,Canal Way,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
253642,Canal Way,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
253642,Canal Way,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
253642,Canal Way,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
253642,Canal Way,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.71
253642,Canal Way,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.39
253642,Canal Way,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
253642,Canal Way,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
253642,Canal Way,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
253642,Canal Way,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
253642,Canal Way,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
253642,Canal Way,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
253642,Canal Way,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
253642,Canal Way,2023-06-03T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
253642,Canal Way,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
253642,Canal Way,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
253642,Canal Way,2023-06-03T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
253642,Canal Way,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
253642,Canal Way,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
253642,Canal Way,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
253642,Canal Way,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
253642,Canal Way,2023-06-03T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,27.0
253642,Canal Way,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
253642,Canal Way,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
253642,Canal Way,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
253642,Canal Way,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
253642,Canal Way,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
253642,Canal Way,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
253642,Canal Way,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.03
253642,Canal Way,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.07
253642,Canal Way,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
253642,Canal Way,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
253642,Canal Way,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
253642,Canal Way,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
253642,Canal Way,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
253642,Canal Way,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
253642,Canal Way,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
253642,Canal Way,2023-06-03T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
253642,Canal Way,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
253642,Canal Way,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
253642,Canal Way,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
253642,Canal Way,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
253642,Canal Way,2023-06-03T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
253642,Canal Way,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
253642,Canal Way,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
253642,Canal Way,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
253642,Canal Way,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
253642,Canal Way,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
253642,Canal Way,2023-06-03T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
253642,Canal Way,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,27.1
253642,Canal Way,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253642,Canal Way,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
253642,Canal Way,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
253642,Canal Way,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
253642,Canal Way,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
253642,Canal Way,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
253642,Canal Way,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
253642,Canal Way,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.45
253642,Canal Way,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
253642,Canal Way,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
253642,Canal Way,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
253642,Canal Way,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
253642,Canal Way,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
253642,Canal Way,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
253642,Canal Way,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
253642,Canal Way,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
253642,Canal Way,2023-06-03T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
253642,Canal Way,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
253642,Canal Way,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
253642,Canal Way,2023-06-03T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
253642,Canal Way,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
253642,Canal Way,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
253642,Canal Way,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
253642,Canal Way,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-03T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
253642,Canal Way,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
253642,Canal Way,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,27.2
253642,Canal Way,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
253642,Canal Way,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
253642,Canal Way,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
253642,Canal Way,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
253642,Canal Way,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.53
253642,Canal Way,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.59
253642,Canal Way,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
253642,Canal Way,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
253642,Canal Way,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
253642,Canal Way,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
253642,Canal Way,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
253642,Canal Way,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
253642,Canal Way,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
253642,Canal Way,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
253642,Canal Way,2023-06-03T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
253642,Canal Way,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
253642,Canal Way,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
253642,Canal Way,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
253642,Canal Way,2023-06-03T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
253642,Canal Way,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
253642,Canal Way,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
253642,Canal Way,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
253642,Canal Way,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
253642,Canal Way,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
253642,Canal Way,2023-06-03T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
253642,Canal Way,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,27.3
253642,Canal Way,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
253642,Canal Way,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
253642,Canal Way,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
253642,Canal Way,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
253642,Canal Way,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
253642,Canal Way,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.89
253642,Canal Way,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.22
253642,Canal Way,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
253642,Canal Way,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
253642,Canal Way,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
253642,Canal Way,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
253642,Canal Way,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
253642,Canal Way,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
253642,Canal Way,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
253642,Canal Way,2023-06-03T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
253642,Canal Way,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
253642,Canal Way,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
253642,Canal Way,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
253642,Canal Way,2023-06-03T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
253642,Canal Way,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
253642,Canal Way,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
253642,Canal Way,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
253642,Canal Way,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
253642,Canal Way,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
253642,Canal Way,2023-06-03T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
253642,Canal Way,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
253642,Canal Way,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
253642,Canal Way,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,27.4
253642,Canal Way,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253642,Canal Way,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
253642,Canal Way,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
253642,Canal Way,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
253642,Canal Way,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
253642,Canal Way,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
253642,Canal Way,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.22
253642,Canal Way,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.2
253642,Canal Way,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.8
253642,Canal Way,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
253642,Canal Way,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
253642,Canal Way,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
253642,Canal Way,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
253642,Canal Way,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
253642,Canal Way,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
253642,Canal Way,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
253642,Canal Way,2023-06-03T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
253642,Canal Way,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
253642,Canal Way,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
253642,Canal Way,2023-06-03T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
253642,Canal Way,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
253642,Canal Way,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
253642,Canal Way,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
253642,Canal Way,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
253642,Canal Way,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
253642,Canal Way,2023-06-03T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
253642,Canal Way,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
253642,Canal Way,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,27.5
253642,Canal Way,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253642,Canal Way,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
253642,Canal Way,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
253642,Canal Way,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
253642,Canal Way,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
253642,Canal Way,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
253642,Canal Way,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
253642,Canal Way,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
253642,Canal Way,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.81
253642,Canal Way,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
253642,Canal Way,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
253642,Canal Way,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
253642,Canal Way,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
253642,Canal Way,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
253642,Canal Way,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
253642,Canal Way,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
253642,Canal Way,2023-06-03T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
253642,Canal Way,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
253642,Canal Way,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
253642,Canal Way,2023-06-03T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
253642,Canal Way,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
253642,Canal Way,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
253642,Canal Way,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
253642,Canal Way,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
253642,Canal Way,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
253642,Canal Way,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
253642,Canal Way,2023-06-03T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
253642,Canal Way,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
