Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,27.5
253642,Canal Way,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253642,Canal Way,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
253642,Canal Way,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
253642,Canal Way,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
253642,Canal Way,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
253642,Canal Way,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
253642,Canal Way,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
253642,Canal Way,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.28
253642,Canal Way,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
253642,Canal Way,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
253642,Canal Way,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
253642,Canal Way,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
253642,Canal Way,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
253642,Canal Way,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
253642,Canal Way,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
253642,Canal Way,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
253642,Canal Way,2023-06-03T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
253642,Canal Way,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
253642,Canal Way,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
253642,Canal Way,2023-06-03T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
253642,Canal Way,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
253642,Canal Way,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
253642,Canal Way,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
253642,Canal Way,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
253642,Canal Way,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
253642,Canal Way,2023-06-03T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
253642,Canal Way,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,27.6
253642,Canal Way,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253642,Canal Way,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
253642,Canal Way,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
253642,Canal Way,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
253642,Canal Way,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
253642,Canal Way,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
253642,Canal Way,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
253642,Canal Way,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
253642,Canal Way,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
253642,Canal Way,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
253642,Canal Way,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
253642,Canal Way,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
253642,Canal Way,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
253642,Canal Way,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
253642,Canal Way,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
253642,Canal Way,2023-06-03T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
253642,Canal Way,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
253642,Canal Way,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
253642,Canal Way,2023-06-03T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
253642,Canal Way,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
253642,Canal Way,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
253642,Canal Way,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
253642,Canal Way,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
253642,Canal Way,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
253642,Canal Way,2023-06-03T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
253642,Canal Way,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
253642,Canal Way,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,27.7
253642,Canal Way,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
253642,Canal Way,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
253642,Canal Way,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
253642,Canal Way,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
253642,Canal Way,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
253642,Canal Way,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.1
253642,Canal Way,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.89
253642,Canal Way,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
253642,Canal Way,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
253642,Canal Way,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
253642,Canal Way,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
253642,Canal Way,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
253642,Canal Way,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
253642,Canal Way,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
253642,Canal Way,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
253642,Canal Way,2023-06-03T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
253642,Canal Way,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
253642,Canal Way,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
253642,Canal Way,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
253642,Canal Way,2023-06-03T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
253642,Canal Way,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
253642,Canal Way,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
253642,Canal Way,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
253642,Canal Way,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
253642,Canal Way,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
253642,Canal Way,2023-06-03T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
253642,Canal Way,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,27.8
253642,Canal Way,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253642,Canal Way,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
253642,Canal Way,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253642,Canal Way,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
253642,Canal Way,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
253642,Canal Way,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
253642,Canal Way,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
253642,Canal Way,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
253642,Canal Way,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
253642,Canal Way,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.1
253642,Canal Way,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
253642,Canal Way,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
253642,Canal Way,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
253642,Canal Way,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
253642,Canal Way,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
253642,Canal Way,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
253642,Canal Way,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
253642,Canal Way,2023-06-03T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
253642,Canal Way,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
253642,Canal Way,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
253642,Canal Way,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
253642,Canal Way,2023-06-03T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
253642,Canal Way,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
253642,Canal Way,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
253642,Canal Way,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
253642,Canal Way,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
253642,Canal Way,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
253642,Canal Way,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
253642,Canal Way,2023-06-03T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
253642,Canal Way,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
253642,Canal Way,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,27.9
253642,Canal Way,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253642,Canal Way,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
253642,Canal Way,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253642,Canal Way,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
253642,Canal Way,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
253642,Canal Way,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
253642,Canal Way,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
253642,Canal Way,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
253642,Canal Way,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
253642,Canal Way,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
253642,Canal Way,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
253642,Canal Way,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
253642,Canal Way,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
253642,Canal Way,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
253642,Canal Way,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
253642,Canal Way,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
253642,Canal Way,2023-06-03T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
253642,Canal Way,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
253642,Canal Way,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
253642,Canal Way,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
253642,Canal Way,2023-06-03T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
253642,Canal Way,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
253642,Canal Way,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
253642,Canal Way,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
253642,Canal Way,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
253642,Canal Way,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
253642,Canal Way,2023-06-03T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,28.0
253642,Canal Way,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253642,Canal Way,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
253642,Canal Way,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253642,Canal Way,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
253642,Canal Way,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
253642,Canal Way,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
253642,Canal Way,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
253642,Canal Way,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.18
253642,Canal Way,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
253642,Canal Way,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.45
253642,Canal Way,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
253642,Canal Way,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
253642,Canal Way,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
253642,Canal Way,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
253642,Canal Way,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
253642,Canal Way,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
253642,Canal Way,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
253642,Canal Way,2023-06-03T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
253642,Canal Way,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
253642,Canal Way,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
253642,Canal Way,2023-06-03T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
253642,Canal Way,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
253642,Canal Way,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
253642,Canal Way,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
253642,Canal Way,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
253642,Canal Way,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
253642,Canal Way,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
253642,Canal Way,2023-06-03T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,28.0
253642,Canal Way,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253642,Canal Way,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
253642,Canal Way,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253642,Canal Way,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
253642,Canal Way,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253642,Canal Way,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
253642,Canal Way,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
253642,Canal Way,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
253642,Canal Way,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
253642,Canal Way,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
253642,Canal Way,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
253642,Canal Way,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.1
253642,Canal Way,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
253642,Canal Way,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
253642,Canal Way,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
253642,Canal Way,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
253642,Canal Way,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
253642,Canal Way,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
253642,Canal Way,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
253642,Canal Way,2023-06-03T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
253642,Canal Way,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
253642,Canal Way,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
253642,Canal Way,2023-06-03T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
253642,Canal Way,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
253642,Canal Way,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
253642,Canal Way,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
253642,Canal Way,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
253642,Canal Way,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
253642,Canal Way,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
253642,Canal Way,2023-06-03T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,28.1
253642,Canal Way,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253642,Canal Way,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
253642,Canal Way,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253642,Canal Way,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
253642,Canal Way,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
253642,Canal Way,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
253642,Canal Way,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
253642,Canal Way,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
253642,Canal Way,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
253642,Canal Way,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
253642,Canal Way,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.78
253642,Canal Way,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
253642,Canal Way,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
253642,Canal Way,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
253642,Canal Way,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
253642,Canal Way,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
253642,Canal Way,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
253642,Canal Way,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
253642,Canal Way,2023-06-03T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
253642,Canal Way,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
253642,Canal Way,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
253642,Canal Way,2023-06-03T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
253642,Canal Way,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
253642,Canal Way,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
253642,Canal Way,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
253642,Canal Way,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
253642,Canal Way,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
253642,Canal Way,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-03T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
253642,Canal Way,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,28.2
253642,Canal Way,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253642,Canal Way,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
253642,Canal Way,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253642,Canal Way,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
253642,Canal Way,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253642,Canal Way,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
253642,Canal Way,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
253642,Canal Way,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
253642,Canal Way,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
253642,Canal Way,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
253642,Canal Way,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
253642,Canal Way,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.46
253642,Canal Way,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
253642,Canal Way,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
253642,Canal Way,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
253642,Canal Way,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
253642,Canal Way,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
253642,Canal Way,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
253642,Canal Way,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
253642,Canal Way,2023-06-03T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
253642,Canal Way,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
253642,Canal Way,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
253642,Canal Way,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
253642,Canal Way,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
253642,Canal Way,2023-06-03T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
253642,Canal Way,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
253642,Canal Way,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
253642,Canal Way,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
253642,Canal Way,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
253642,Canal Way,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
253642,Canal Way,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-03T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
253642,Canal Way,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
253642,Canal Way,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,28.3
253642,Canal Way,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253642,Canal Way,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
253642,Canal Way,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253642,Canal Way,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
253642,Canal Way,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253642,Canal Way,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
253642,Canal Way,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
253642,Canal Way,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
253642,Canal Way,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
253642,Canal Way,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
253642,Canal Way,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.94
253642,Canal Way,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
253642,Canal Way,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
253642,Canal Way,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
253642,Canal Way,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
253642,Canal Way,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
253642,Canal Way,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
253642,Canal Way,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
253642,Canal Way,2023-06-03T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
253642,Canal Way,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.49
253642,Canal Way,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
253642,Canal Way,2023-06-03T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
253642,Canal Way,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
253642,Canal Way,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
253642,Canal Way,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
253642,Canal Way,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
253642,Canal Way,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
253642,Canal Way,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-03T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,28.3
253642,Canal Way,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253642,Canal Way,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
253642,Canal Way,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253642,Canal Way,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
253642,Canal Way,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
253642,Canal Way,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
253642,Canal Way,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
253642,Canal Way,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
253642,Canal Way,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.26
253642,Canal Way,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
253642,Canal Way,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
253642,Canal Way,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
253642,Canal Way,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
253642,Canal Way,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
253642,Canal Way,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
253642,Canal Way,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
253642,Canal Way,2023-06-03T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
253642,Canal Way,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
253642,Canal Way,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
253642,Canal Way,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
253642,Canal Way,2023-06-03T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
253642,Canal Way,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
253642,Canal Way,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
253642,Canal Way,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
253642,Canal Way,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
253642,Canal Way,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
253642,Canal Way,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
253642,Canal Way,2023-06-03T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
253642,Canal Way,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,28.4
253642,Canal Way,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253642,Canal Way,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
253642,Canal Way,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253642,Canal Way,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
253642,Canal Way,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
253642,Canal Way,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
253642,Canal Way,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
253642,Canal Way,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
253642,Canal Way,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.66
253642,Canal Way,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
253642,Canal Way,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
253642,Canal Way,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
253642,Canal Way,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
253642,Canal Way,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
253642,Canal Way,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
253642,Canal Way,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
253642,Canal Way,2023-06-03T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
253642,Canal Way,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
253642,Canal Way,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
253642,Canal Way,2023-06-03T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
253642,Canal Way,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
253642,Canal Way,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
253642,Canal Way,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
253642,Canal Way,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
253642,Canal Way,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
253642,Canal Way,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
253642,Canal Way,2023-06-03T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
253642,Canal Way,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,28.4
253642,Canal Way,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253642,Canal Way,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
253642,Canal Way,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253642,Canal Way,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
253642,Canal Way,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253642,Canal Way,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
253642,Canal Way,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
253642,Canal Way,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
