Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
253642,Canal Way,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
253642,Canal Way,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
253642,Canal Way,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
253642,Canal Way,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
253642,Canal Way,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
253642,Canal Way,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
253642,Canal Way,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
253642,Canal Way,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
253642,Canal Way,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
253642,Canal Way,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
253642,Canal Way,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
253642,Canal Way,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
253642,Canal Way,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
253642,Canal Way,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
253642,Canal Way,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
253642,Canal Way,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
253642,Canal Way,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
253642,Canal Way,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
253642,Canal Way,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
253642,Canal Way,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
253642,Canal Way,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
253642,Canal Way,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
253642,Canal Way,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,29.3
253642,Canal Way,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253642,Canal Way,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
253642,Canal Way,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253642,Canal Way,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
253642,Canal Way,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253642,Canal Way,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
253642,Canal Way,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
253642,Canal Way,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
253642,Canal Way,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.8
253642,Canal Way,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
253642,Canal Way,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
253642,Canal Way,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
253642,Canal Way,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
253642,Canal Way,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
253642,Canal Way,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
253642,Canal Way,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
253642,Canal Way,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
253642,Canal Way,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
253642,Canal Way,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
253642,Canal Way,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
253642,Canal Way,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
253642,Canal Way,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
253642,Canal Way,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
253642,Canal Way,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
253642,Canal Way,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
253642,Canal Way,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
253642,Canal Way,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
253642,Canal Way,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
253642,Canal Way,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
253642,Canal Way,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
253642,Canal Way,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,29.4
253642,Canal Way,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253642,Canal Way,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
253642,Canal Way,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253642,Canal Way,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
253642,Canal Way,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
253642,Canal Way,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
253642,Canal Way,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
253642,Canal Way,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
253642,Canal Way,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
253642,Canal Way,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
253642,Canal Way,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
253642,Canal Way,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
253642,Canal Way,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
253642,Canal Way,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
253642,Canal Way,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
253642,Canal Way,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
253642,Canal Way,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
253642,Canal Way,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
253642,Canal Way,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
253642,Canal Way,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
253642,Canal Way,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
253642,Canal Way,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
253642,Canal Way,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
253642,Canal Way,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
253642,Canal Way,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
253642,Canal Way,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
253642,Canal Way,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,29.4
253642,Canal Way,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253642,Canal Way,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
253642,Canal Way,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
253642,Canal Way,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253642,Canal Way,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
253642,Canal Way,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
253642,Canal Way,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
253642,Canal Way,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
253642,Canal Way,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
253642,Canal Way,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
253642,Canal Way,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
253642,Canal Way,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
253642,Canal Way,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
253642,Canal Way,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
253642,Canal Way,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
253642,Canal Way,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
253642,Canal Way,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
253642,Canal Way,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
253642,Canal Way,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
253642,Canal Way,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
253642,Canal Way,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
253642,Canal Way,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
253642,Canal Way,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
253642,Canal Way,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
253642,Canal Way,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
253642,Canal Way,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
253642,Canal Way,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253642,Canal Way,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
253642,Canal Way,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253642,Canal Way,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
253642,Canal Way,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
253642,Canal Way,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
253642,Canal Way,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
253642,Canal Way,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
253642,Canal Way,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
253642,Canal Way,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
253642,Canal Way,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
253642,Canal Way,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
253642,Canal Way,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
253642,Canal Way,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
253642,Canal Way,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
253642,Canal Way,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
253642,Canal Way,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
253642,Canal Way,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
253642,Canal Way,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
253642,Canal Way,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
253642,Canal Way,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
253642,Canal Way,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
253642,Canal Way,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
253642,Canal Way,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
253642,Canal Way,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
253642,Canal Way,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
253642,Canal Way,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
253642,Canal Way,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
253642,Canal Way,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,29.6
253642,Canal Way,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253642,Canal Way,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
253642,Canal Way,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253642,Canal Way,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
253642,Canal Way,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
253642,Canal Way,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
253642,Canal Way,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
253642,Canal Way,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
253642,Canal Way,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
253642,Canal Way,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
253642,Canal Way,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
253642,Canal Way,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
253642,Canal Way,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
253642,Canal Way,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
253642,Canal Way,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
253642,Canal Way,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
253642,Canal Way,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
253642,Canal Way,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
253642,Canal Way,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
253642,Canal Way,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
253642,Canal Way,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
253642,Canal Way,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
253642,Canal Way,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
253642,Canal Way,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
253642,Canal Way,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
253642,Canal Way,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,29.6
253642,Canal Way,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
253642,Canal Way,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253642,Canal Way,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
253642,Canal Way,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
253642,Canal Way,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
253642,Canal Way,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
253642,Canal Way,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
253642,Canal Way,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
253642,Canal Way,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
253642,Canal Way,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
253642,Canal Way,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
253642,Canal Way,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
253642,Canal Way,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
253642,Canal Way,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
253642,Canal Way,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
253642,Canal Way,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
253642,Canal Way,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
253642,Canal Way,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
253642,Canal Way,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
253642,Canal Way,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
253642,Canal Way,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
253642,Canal Way,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
253642,Canal Way,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
253642,Canal Way,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
253642,Canal Way,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
253642,Canal Way,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
253642,Canal Way,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,29.7
253642,Canal Way,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
253642,Canal Way,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253642,Canal Way,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
253642,Canal Way,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
253642,Canal Way,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
253642,Canal Way,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
253642,Canal Way,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
253642,Canal Way,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
253642,Canal Way,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
253642,Canal Way,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
253642,Canal Way,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
253642,Canal Way,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
253642,Canal Way,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
253642,Canal Way,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
253642,Canal Way,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
253642,Canal Way,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
253642,Canal Way,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
253642,Canal Way,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
253642,Canal Way,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
253642,Canal Way,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
253642,Canal Way,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
253642,Canal Way,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
253642,Canal Way,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,29.8
253642,Canal Way,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253642,Canal Way,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
253642,Canal Way,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253642,Canal Way,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
253642,Canal Way,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
253642,Canal Way,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
253642,Canal Way,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
253642,Canal Way,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
253642,Canal Way,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
253642,Canal Way,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
253642,Canal Way,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
253642,Canal Way,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
253642,Canal Way,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
253642,Canal Way,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
253642,Canal Way,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
253642,Canal Way,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
253642,Canal Way,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
253642,Canal Way,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
253642,Canal Way,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
253642,Canal Way,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
253642,Canal Way,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
253642,Canal Way,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
253642,Canal Way,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
253642,Canal Way,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
253642,Canal Way,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
253642,Canal Way,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
253642,Canal Way,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,29.8
253642,Canal Way,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253642,Canal Way,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
253642,Canal Way,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
253642,Canal Way,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
253642,Canal Way,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
253642,Canal Way,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
253642,Canal Way,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
253642,Canal Way,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.05
253642,Canal Way,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
253642,Canal Way,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
253642,Canal Way,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
253642,Canal Way,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
253642,Canal Way,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
253642,Canal Way,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
253642,Canal Way,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
253642,Canal Way,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
253642,Canal Way,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
253642,Canal Way,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
253642,Canal Way,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
253642,Canal Way,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
253642,Canal Way,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
253642,Canal Way,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
253642,Canal Way,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
253642,Canal Way,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
253642,Canal Way,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
253642,Canal Way,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
253642,Canal Way,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,29.9
253642,Canal Way,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
253642,Canal Way,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
253642,Canal Way,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
253642,Canal Way,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
253642,Canal Way,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
253642,Canal Way,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
253642,Canal Way,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
253642,Canal Way,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
253642,Canal Way,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
253642,Canal Way,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
253642,Canal Way,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
253642,Canal Way,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
253642,Canal Way,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
253642,Canal Way,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
253642,Canal Way,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
253642,Canal Way,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
253642,Canal Way,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
253642,Canal Way,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
253642,Canal Way,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
253642,Canal Way,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
253642,Canal Way,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
253642,Canal Way,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
253642,Canal Way,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
253642,Canal Way,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
253642,Canal Way,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,29.9
253642,Canal Way,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
253642,Canal Way,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
253642,Canal Way,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
253642,Canal Way,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
253642,Canal Way,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
253642,Canal Way,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
253642,Canal Way,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
253642,Canal Way,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
253642,Canal Way,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
253642,Canal Way,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
253642,Canal Way,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
253642,Canal Way,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
253642,Canal Way,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
253642,Canal Way,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
253642,Canal Way,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
253642,Canal Way,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
253642,Canal Way,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
253642,Canal Way,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
253642,Canal Way,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
253642,Canal Way,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
253642,Canal Way,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
253642,Canal Way,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
253642,Canal Way,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
253642,Canal Way,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
253642,Canal Way,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
253642,Canal Way,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
253642,Canal Way,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
253642,Canal Way,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
253642,Canal Way,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
253642,Canal Way,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
253642,Canal Way,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
253642,Canal Way,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
253642,Canal Way,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
253642,Canal Way,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
253642,Canal Way,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
253642,Canal Way,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
