Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
253642,Canal Way,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
253642,Canal Way,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
253642,Canal Way,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
253642,Canal Way,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
253642,Canal Way,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
253642,Canal Way,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
253642,Canal Way,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
253642,Canal Way,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
253642,Canal Way,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
253642,Canal Way,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
253642,Canal Way,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
253642,Canal Way,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
253642,Canal Way,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
253642,Canal Way,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
253642,Canal Way,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
253642,Canal Way,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
253642,Canal Way,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
253642,Canal Way,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
253642,Canal Way,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
253642,Canal Way,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
253642,Canal Way,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
253642,Canal Way,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
253642,Canal Way,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
253642,Canal Way,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
253642,Canal Way,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
253642,Canal Way,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
253642,Canal Way,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
253642,Canal Way,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
253642,Canal Way,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
253642,Canal Way,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
253642,Canal Way,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
253642,Canal Way,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
253642,Canal Way,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
253642,Canal Way,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
253642,Canal Way,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
253642,Canal Way,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
253642,Canal Way,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
253642,Canal Way,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
253642,Canal Way,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
253642,Canal Way,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
253642,Canal Way,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
253642,Canal Way,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
253642,Canal Way,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
253642,Canal Way,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.63
253642,Canal Way,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
253642,Canal Way,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
253642,Canal Way,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
253642,Canal Way,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
253642,Canal Way,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
253642,Canal Way,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
253642,Canal Way,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
253642,Canal Way,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
253642,Canal Way,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
253642,Canal Way,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
253642,Canal Way,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
253642,Canal Way,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
253642,Canal Way,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
253642,Canal Way,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
253642,Canal Way,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
253642,Canal Way,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
253642,Canal Way,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
253642,Canal Way,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
253642,Canal Way,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
253642,Canal Way,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
253642,Canal Way,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
253642,Canal Way,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253642,Canal Way,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
253642,Canal Way,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
253642,Canal Way,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
253642,Canal Way,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
253642,Canal Way,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
253642,Canal Way,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
253642,Canal Way,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
253642,Canal Way,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
253642,Canal Way,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
253642,Canal Way,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
253642,Canal Way,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
253642,Canal Way,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
253642,Canal Way,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
253642,Canal Way,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
253642,Canal Way,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
253642,Canal Way,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
253642,Canal Way,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
253642,Canal Way,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
253642,Canal Way,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
253642,Canal Way,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
253642,Canal Way,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
253642,Canal Way,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
253642,Canal Way,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
253642,Canal Way,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
253642,Canal Way,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
253642,Canal Way,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
253642,Canal Way,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
253642,Canal Way,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
253642,Canal Way,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.41
253642,Canal Way,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
253642,Canal Way,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.74
253642,Canal Way,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
253642,Canal Way,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
253642,Canal Way,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
253642,Canal Way,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
253642,Canal Way,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
253642,Canal Way,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
253642,Canal Way,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
253642,Canal Way,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
253642,Canal Way,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
253642,Canal Way,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
253642,Canal Way,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
253642,Canal Way,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
253642,Canal Way,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
253642,Canal Way,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
253642,Canal Way,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
253642,Canal Way,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
253642,Canal Way,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
253642,Canal Way,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
253642,Canal Way,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
253642,Canal Way,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
253642,Canal Way,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
253642,Canal Way,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
253642,Canal Way,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
253642,Canal Way,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
253642,Canal Way,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
253642,Canal Way,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
253642,Canal Way,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
253642,Canal Way,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
253642,Canal Way,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
253642,Canal Way,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
253642,Canal Way,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
253642,Canal Way,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
253642,Canal Way,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
253642,Canal Way,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
253642,Canal Way,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
253642,Canal Way,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
253642,Canal Way,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
253642,Canal Way,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
253642,Canal Way,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
253642,Canal Way,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
253642,Canal Way,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
253642,Canal Way,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
253642,Canal Way,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
253642,Canal Way,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
253642,Canal Way,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
253642,Canal Way,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
253642,Canal Way,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,30.2
253642,Canal Way,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
253642,Canal Way,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
253642,Canal Way,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
253642,Canal Way,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
253642,Canal Way,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
253642,Canal Way,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
253642,Canal Way,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
253642,Canal Way,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
253642,Canal Way,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
253642,Canal Way,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
253642,Canal Way,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
253642,Canal Way,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
253642,Canal Way,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
253642,Canal Way,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
253642,Canal Way,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
253642,Canal Way,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
253642,Canal Way,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
253642,Canal Way,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
253642,Canal Way,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
253642,Canal Way,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
253642,Canal Way,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
253642,Canal Way,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
253642,Canal Way,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
253642,Canal Way,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
253642,Canal Way,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
253642,Canal Way,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
253642,Canal Way,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
253642,Canal Way,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
253642,Canal Way,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,30.2
253642,Canal Way,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
253642,Canal Way,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
253642,Canal Way,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
253642,Canal Way,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
253642,Canal Way,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
253642,Canal Way,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
253642,Canal Way,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
253642,Canal Way,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
253642,Canal Way,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
253642,Canal Way,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
253642,Canal Way,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
253642,Canal Way,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
253642,Canal Way,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
253642,Canal Way,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
253642,Canal Way,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.9
253642,Canal Way,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
253642,Canal Way,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
253642,Canal Way,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
253642,Canal Way,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
253642,Canal Way,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
253642,Canal Way,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
253642,Canal Way,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
253642,Canal Way,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
253642,Canal Way,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
253642,Canal Way,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
253642,Canal Way,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
253642,Canal Way,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
253642,Canal Way,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
253642,Canal Way,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
253642,Canal Way,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
253642,Canal Way,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
253642,Canal Way,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253642,Canal Way,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
253642,Canal Way,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
253642,Canal Way,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
253642,Canal Way,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
253642,Canal Way,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
253642,Canal Way,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
253642,Canal Way,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
253642,Canal Way,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
253642,Canal Way,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
253642,Canal Way,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
253642,Canal Way,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
253642,Canal Way,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
253642,Canal Way,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
253642,Canal Way,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
253642,Canal Way,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
253642,Canal Way,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
253642,Canal Way,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
253642,Canal Way,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
253642,Canal Way,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
253642,Canal Way,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
253642,Canal Way,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
253642,Canal Way,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
253642,Canal Way,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
253642,Canal Way,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
253642,Canal Way,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
253642,Canal Way,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
253642,Canal Way,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
253642,Canal Way,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
253642,Canal Way,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
253642,Canal Way,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
253642,Canal Way,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
253642,Canal Way,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253642,Canal Way,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
253642,Canal Way,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
253642,Canal Way,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
253642,Canal Way,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
253642,Canal Way,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
253642,Canal Way,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
253642,Canal Way,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
253642,Canal Way,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
253642,Canal Way,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
253642,Canal Way,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
253642,Canal Way,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
253642,Canal Way,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
253642,Canal Way,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
253642,Canal Way,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
253642,Canal Way,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
253642,Canal Way,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
253642,Canal Way,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
253642,Canal Way,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
253642,Canal Way,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
253642,Canal Way,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
253642,Canal Way,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
253642,Canal Way,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
253642,Canal Way,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
253642,Canal Way,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
253642,Canal Way,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
253642,Canal Way,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
253642,Canal Way,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
253642,Canal Way,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
253642,Canal Way,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253642,Canal Way,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
253642,Canal Way,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
253642,Canal Way,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253642,Canal Way,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
253642,Canal Way,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
253642,Canal Way,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
253642,Canal Way,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
253642,Canal Way,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
253642,Canal Way,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
253642,Canal Way,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
253642,Canal Way,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
253642,Canal Way,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
253642,Canal Way,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
253642,Canal Way,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
253642,Canal Way,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
253642,Canal Way,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
253642,Canal Way,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
253642,Canal Way,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
253642,Canal Way,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.69
253642,Canal Way,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
253642,Canal Way,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
253642,Canal Way,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
253642,Canal Way,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
253642,Canal Way,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
253642,Canal Way,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
253642,Canal Way,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
253642,Canal Way,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
253642,Canal Way,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
253642,Canal Way,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
253642,Canal Way,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
253642,Canal Way,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
253642,Canal Way,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
253642,Canal Way,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
253642,Canal Way,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
253642,Canal Way,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
253642,Canal Way,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
253642,Canal Way,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
253642,Canal Way,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.41
253642,Canal Way,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
253642,Canal Way,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
253642,Canal Way,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
253642,Canal Way,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
253642,Canal Way,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
253642,Canal Way,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
253642,Canal Way,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
253642,Canal Way,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
253642,Canal Way,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
253642,Canal Way,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
253642,Canal Way,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
253642,Canal Way,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
253642,Canal Way,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
253642,Canal Way,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
253642,Canal Way,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
253642,Canal Way,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
253642,Canal Way,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
253642,Canal Way,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
253642,Canal Way,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
253642,Canal Way,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
253642,Canal Way,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
253642,Canal Way,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
253642,Canal Way,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
253642,Canal Way,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
253642,Canal Way,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
253642,Canal Way,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
253642,Canal Way,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
253642,Canal Way,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
253642,Canal Way,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
253642,Canal Way,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
253642,Canal Way,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
253642,Canal Way,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
253642,Canal Way,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
253642,Canal Way,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
253642,Canal Way,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
253642,Canal Way,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
253642,Canal Way,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
253642,Canal Way,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
253642,Canal Way,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
