Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
253642,Canal Way,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
253642,Canal Way,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
253642,Canal Way,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
253642,Canal Way,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
253642,Canal Way,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
253642,Canal Way,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
253642,Canal Way,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
253642,Canal Way,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
253642,Canal Way,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
253642,Canal Way,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
253642,Canal Way,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
253642,Canal Way,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
253642,Canal Way,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
253642,Canal Way,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
253642,Canal Way,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.19
253642,Canal Way,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
253642,Canal Way,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
253642,Canal Way,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
253642,Canal Way,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
253642,Canal Way,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
253642,Canal Way,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
253642,Canal Way,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
253642,Canal Way,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
253642,Canal Way,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
253642,Canal Way,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
253642,Canal Way,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
253642,Canal Way,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.45
253642,Canal Way,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
253642,Canal Way,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
253642,Canal Way,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
253642,Canal Way,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
253642,Canal Way,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
253642,Canal Way,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
253642,Canal Way,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
253642,Canal Way,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
253642,Canal Way,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
253642,Canal Way,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
253642,Canal Way,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253642,Canal Way,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
253642,Canal Way,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
253642,Canal Way,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
253642,Canal Way,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
253642,Canal Way,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
253642,Canal Way,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
253642,Canal Way,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
253642,Canal Way,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
253642,Canal Way,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
253642,Canal Way,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
253642,Canal Way,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
253642,Canal Way,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
253642,Canal Way,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
253642,Canal Way,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
253642,Canal Way,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
253642,Canal Way,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.64
253642,Canal Way,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
253642,Canal Way,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
253642,Canal Way,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
253642,Canal Way,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
253642,Canal Way,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
253642,Canal Way,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
253642,Canal Way,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
253642,Canal Way,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
253642,Canal Way,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
253642,Canal Way,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
253642,Canal Way,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
253642,Canal Way,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
253642,Canal Way,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
253642,Canal Way,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
253642,Canal Way,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
253642,Canal Way,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
253642,Canal Way,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.91
253642,Canal Way,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
253642,Canal Way,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
253642,Canal Way,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
253642,Canal Way,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
253642,Canal Way,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
253642,Canal Way,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
253642,Canal Way,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
253642,Canal Way,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
253642,Canal Way,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
253642,Canal Way,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
253642,Canal Way,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
253642,Canal Way,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
253642,Canal Way,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
253642,Canal Way,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
253642,Canal Way,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
253642,Canal Way,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
253642,Canal Way,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
253642,Canal Way,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
253642,Canal Way,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
253642,Canal Way,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
253642,Canal Way,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253642,Canal Way,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
253642,Canal Way,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
253642,Canal Way,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
253642,Canal Way,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
253642,Canal Way,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
253642,Canal Way,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
253642,Canal Way,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
253642,Canal Way,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
253642,Canal Way,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
253642,Canal Way,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
253642,Canal Way,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
253642,Canal Way,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
253642,Canal Way,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
253642,Canal Way,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
253642,Canal Way,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
253642,Canal Way,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
253642,Canal Way,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
253642,Canal Way,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
253642,Canal Way,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
253642,Canal Way,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
253642,Canal Way,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
253642,Canal Way,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
253642,Canal Way,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
253642,Canal Way,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
253642,Canal Way,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
253642,Canal Way,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
253642,Canal Way,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
253642,Canal Way,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
253642,Canal Way,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
253642,Canal Way,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
253642,Canal Way,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
253642,Canal Way,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
253642,Canal Way,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
253642,Canal Way,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
253642,Canal Way,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
253642,Canal Way,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
253642,Canal Way,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
253642,Canal Way,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
253642,Canal Way,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
253642,Canal Way,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
253642,Canal Way,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
253642,Canal Way,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
253642,Canal Way,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
253642,Canal Way,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
253642,Canal Way,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
253642,Canal Way,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
253642,Canal Way,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
253642,Canal Way,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
253642,Canal Way,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
253642,Canal Way,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
253642,Canal Way,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
253642,Canal Way,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
253642,Canal Way,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
253642,Canal Way,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
253642,Canal Way,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
253642,Canal Way,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
253642,Canal Way,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
253642,Canal Way,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
253642,Canal Way,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
253642,Canal Way,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
253642,Canal Way,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
253642,Canal Way,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
253642,Canal Way,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
253642,Canal Way,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
253642,Canal Way,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
253642,Canal Way,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
253642,Canal Way,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
253642,Canal Way,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
253642,Canal Way,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
253642,Canal Way,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
253642,Canal Way,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
253642,Canal Way,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
253642,Canal Way,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
253642,Canal Way,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
253642,Canal Way,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
253642,Canal Way,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
253642,Canal Way,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
253642,Canal Way,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
253642,Canal Way,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
253642,Canal Way,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
253642,Canal Way,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
253642,Canal Way,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
253642,Canal Way,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
253642,Canal Way,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
253642,Canal Way,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
253642,Canal Way,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
253642,Canal Way,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
253642,Canal Way,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
253642,Canal Way,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
253642,Canal Way,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
253642,Canal Way,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
253642,Canal Way,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
253642,Canal Way,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
253642,Canal Way,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
253642,Canal Way,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
253642,Canal Way,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
253642,Canal Way,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
253642,Canal Way,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
253642,Canal Way,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
253642,Canal Way,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
253642,Canal Way,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
253642,Canal Way,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
253642,Canal Way,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
253642,Canal Way,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
253642,Canal Way,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
253642,Canal Way,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
253642,Canal Way,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
253642,Canal Way,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
253642,Canal Way,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
253642,Canal Way,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
253642,Canal Way,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
253642,Canal Way,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
253642,Canal Way,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
253642,Canal Way,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
253642,Canal Way,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
253642,Canal Way,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
253642,Canal Way,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
253642,Canal Way,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
253642,Canal Way,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
253642,Canal Way,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
253642,Canal Way,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
253642,Canal Way,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
253642,Canal Way,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
253642,Canal Way,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
253642,Canal Way,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
253642,Canal Way,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
253642,Canal Way,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
253642,Canal Way,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
253642,Canal Way,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
253642,Canal Way,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
253642,Canal Way,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
253642,Canal Way,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
253642,Canal Way,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
253642,Canal Way,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
253642,Canal Way,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
253642,Canal Way,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
253642,Canal Way,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
253642,Canal Way,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
253642,Canal Way,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
253642,Canal Way,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
253642,Canal Way,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
253642,Canal Way,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
253642,Canal Way,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
253642,Canal Way,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
253642,Canal Way,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
253642,Canal Way,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
253642,Canal Way,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
253642,Canal Way,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
253642,Canal Way,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
253642,Canal Way,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
253642,Canal Way,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
253642,Canal Way,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
253642,Canal Way,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
253642,Canal Way,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
253642,Canal Way,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
253642,Canal Way,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
253642,Canal Way,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
253642,Canal Way,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
253642,Canal Way,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
253642,Canal Way,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
253642,Canal Way,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
253642,Canal Way,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
253642,Canal Way,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
253642,Canal Way,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
253642,Canal Way,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
253642,Canal Way,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
253642,Canal Way,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
253642,Canal Way,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
253642,Canal Way,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
253642,Canal Way,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
253642,Canal Way,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
253642,Canal Way,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
253642,Canal Way,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
253642,Canal Way,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
253642,Canal Way,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
253642,Canal Way,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
253642,Canal Way,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
253642,Canal Way,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
253642,Canal Way,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
253642,Canal Way,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
253642,Canal Way,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
253642,Canal Way,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
253642,Canal Way,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
253642,Canal Way,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
253642,Canal Way,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
253642,Canal Way,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
253642,Canal Way,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
253642,Canal Way,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
253642,Canal Way,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
253642,Canal Way,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
253642,Canal Way,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
253642,Canal Way,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
253642,Canal Way,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
253642,Canal Way,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
253642,Canal Way,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
253642,Canal Way,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
253642,Canal Way,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
253642,Canal Way,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
253642,Canal Way,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
253642,Canal Way,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
253642,Canal Way,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
253642,Canal Way,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
253642,Canal Way,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
253642,Canal Way,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
253642,Canal Way,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
253642,Canal Way,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
253642,Canal Way,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
253642,Canal Way,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.24
253642,Canal Way,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
253642,Canal Way,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
253642,Canal Way,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
253642,Canal Way,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
253642,Canal Way,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
253642,Canal Way,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
253642,Canal Way,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
253642,Canal Way,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
253642,Canal Way,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
253642,Canal Way,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
253642,Canal Way,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
253642,Canal Way,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
253642,Canal Way,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
253642,Canal Way,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
253642,Canal Way,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
253642,Canal Way,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
253642,Canal Way,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
253642,Canal Way,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
253642,Canal Way,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
253642,Canal Way,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
253642,Canal Way,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
253642,Canal Way,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
253642,Canal Way,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
253642,Canal Way,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
253642,Canal Way,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
253642,Canal Way,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
253642,Canal Way,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
253642,Canal Way,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
253642,Canal Way,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
253642,Canal Way,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
253642,Canal Way,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
253642,Canal Way,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
253642,Canal Way,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
253642,Canal Way,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
253642,Canal Way,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
253642,Canal Way,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
253642,Canal Way,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.49
253642,Canal Way,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
253642,Canal Way,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
253642,Canal Way,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
253642,Canal Way,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
253642,Canal Way,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
