Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
253642,Canal Way,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
253642,Canal Way,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
253642,Canal Way,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
253642,Canal Way,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
253642,Canal Way,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
253642,Canal Way,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
253642,Canal Way,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
253642,Canal Way,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
253642,Canal Way,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
253642,Canal Way,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
253642,Canal Way,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
253642,Canal Way,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
253642,Canal Way,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
253642,Canal Way,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
253642,Canal Way,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
253642,Canal Way,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
253642,Canal Way,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
253642,Canal Way,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
253642,Canal Way,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
253642,Canal Way,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
253642,Canal Way,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
253642,Canal Way,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
253642,Canal Way,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
253642,Canal Way,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
253642,Canal Way,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
253642,Canal Way,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
253642,Canal Way,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
253642,Canal Way,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
253642,Canal Way,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
253642,Canal Way,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
253642,Canal Way,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
253642,Canal Way,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
253642,Canal Way,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
253642,Canal Way,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
253642,Canal Way,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
253642,Canal Way,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
253642,Canal Way,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
253642,Canal Way,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
253642,Canal Way,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
253642,Canal Way,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
253642,Canal Way,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
253642,Canal Way,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
253642,Canal Way,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
253642,Canal Way,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
253642,Canal Way,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
253642,Canal Way,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
253642,Canal Way,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
253642,Canal Way,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
253642,Canal Way,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
253642,Canal Way,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.97
253642,Canal Way,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.36
253642,Canal Way,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
253642,Canal Way,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
253642,Canal Way,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
253642,Canal Way,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
253642,Canal Way,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
253642,Canal Way,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
253642,Canal Way,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
253642,Canal Way,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
253642,Canal Way,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
253642,Canal Way,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
253642,Canal Way,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,30.2
253642,Canal Way,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
253642,Canal Way,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
253642,Canal Way,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
253642,Canal Way,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
253642,Canal Way,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
253642,Canal Way,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
253642,Canal Way,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
253642,Canal Way,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
253642,Canal Way,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
253642,Canal Way,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
253642,Canal Way,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
253642,Canal Way,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
253642,Canal Way,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
253642,Canal Way,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
253642,Canal Way,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
253642,Canal Way,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
253642,Canal Way,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
253642,Canal Way,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
253642,Canal Way,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
253642,Canal Way,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.31
253642,Canal Way,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.55
253642,Canal Way,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
253642,Canal Way,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
253642,Canal Way,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
253642,Canal Way,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.9
253642,Canal Way,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
253642,Canal Way,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
253642,Canal Way,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
253642,Canal Way,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
253642,Canal Way,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
253642,Canal Way,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
253642,Canal Way,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
253642,Canal Way,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
253642,Canal Way,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
253642,Canal Way,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
253642,Canal Way,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
253642,Canal Way,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
253642,Canal Way,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.88
253642,Canal Way,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
253642,Canal Way,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
253642,Canal Way,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
253642,Canal Way,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
253642,Canal Way,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
253642,Canal Way,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
253642,Canal Way,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
253642,Canal Way,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
253642,Canal Way,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
253642,Canal Way,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
253642,Canal Way,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
253642,Canal Way,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
253642,Canal Way,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
253642,Canal Way,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.82
253642,Canal Way,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
253642,Canal Way,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
253642,Canal Way,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
253642,Canal Way,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
253642,Canal Way,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
253642,Canal Way,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
253642,Canal Way,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
253642,Canal Way,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
253642,Canal Way,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
253642,Canal Way,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
253642,Canal Way,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
253642,Canal Way,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
253642,Canal Way,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
253642,Canal Way,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
253642,Canal Way,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
253642,Canal Way,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
253642,Canal Way,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.06
253642,Canal Way,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
253642,Canal Way,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
253642,Canal Way,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
253642,Canal Way,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
253642,Canal Way,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
253642,Canal Way,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
253642,Canal Way,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
253642,Canal Way,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
253642,Canal Way,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
253642,Canal Way,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
253642,Canal Way,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
253642,Canal Way,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
253642,Canal Way,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
253642,Canal Way,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
253642,Canal Way,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.88
253642,Canal Way,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
253642,Canal Way,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.79
253642,Canal Way,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
253642,Canal Way,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
253642,Canal Way,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
253642,Canal Way,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
253642,Canal Way,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
253642,Canal Way,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
253642,Canal Way,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
253642,Canal Way,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
253642,Canal Way,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
253642,Canal Way,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
253642,Canal Way,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
253642,Canal Way,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
253642,Canal Way,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
253642,Canal Way,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
253642,Canal Way,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
253642,Canal Way,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
253642,Canal Way,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
253642,Canal Way,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
253642,Canal Way,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
253642,Canal Way,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
253642,Canal Way,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
253642,Canal Way,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
253642,Canal Way,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
253642,Canal Way,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
253642,Canal Way,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
253642,Canal Way,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
253642,Canal Way,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
253642,Canal Way,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
253642,Canal Way,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
253642,Canal Way,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
253642,Canal Way,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
253642,Canal Way,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
253642,Canal Way,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
253642,Canal Way,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
253642,Canal Way,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
253642,Canal Way,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
253642,Canal Way,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
253642,Canal Way,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
253642,Canal Way,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
253642,Canal Way,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
253642,Canal Way,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
253642,Canal Way,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
253642,Canal Way,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
253642,Canal Way,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
253642,Canal Way,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
253642,Canal Way,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,29.9
253642,Canal Way,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
253642,Canal Way,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
253642,Canal Way,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
253642,Canal Way,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
253642,Canal Way,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
253642,Canal Way,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.4
253642,Canal Way,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
253642,Canal Way,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
253642,Canal Way,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
253642,Canal Way,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
253642,Canal Way,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
253642,Canal Way,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
253642,Canal Way,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
253642,Canal Way,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
253642,Canal Way,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
253642,Canal Way,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
253642,Canal Way,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
253642,Canal Way,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
253642,Canal Way,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
253642,Canal Way,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.28
253642,Canal Way,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
253642,Canal Way,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
253642,Canal Way,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
253642,Canal Way,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
253642,Canal Way,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
253642,Canal Way,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
253642,Canal Way,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
253642,Canal Way,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
253642,Canal Way,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
253642,Canal Way,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
253642,Canal Way,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
253642,Canal Way,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
253642,Canal Way,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,29.8
253642,Canal Way,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
253642,Canal Way,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
253642,Canal Way,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
253642,Canal Way,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
253642,Canal Way,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
253642,Canal Way,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
253642,Canal Way,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.47
253642,Canal Way,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
253642,Canal Way,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
253642,Canal Way,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
253642,Canal Way,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
253642,Canal Way,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
253642,Canal Way,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
253642,Canal Way,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
253642,Canal Way,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
253642,Canal Way,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
253642,Canal Way,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
253642,Canal Way,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
253642,Canal Way,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
253642,Canal Way,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
253642,Canal Way,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
253642,Canal Way,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.15
253642,Canal Way,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
253642,Canal Way,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
253642,Canal Way,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
253642,Canal Way,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
253642,Canal Way,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
253642,Canal Way,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
253642,Canal Way,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
253642,Canal Way,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
253642,Canal Way,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
253642,Canal Way,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
253642,Canal Way,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,29.7
253642,Canal Way,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
253642,Canal Way,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
253642,Canal Way,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
253642,Canal Way,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
253642,Canal Way,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
253642,Canal Way,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
253642,Canal Way,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
253642,Canal Way,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
253642,Canal Way,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
253642,Canal Way,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
253642,Canal Way,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
253642,Canal Way,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
253642,Canal Way,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
253642,Canal Way,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
253642,Canal Way,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
253642,Canal Way,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
253642,Canal Way,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
253642,Canal Way,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
253642,Canal Way,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
253642,Canal Way,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
253642,Canal Way,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.48
253642,Canal Way,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
253642,Canal Way,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
253642,Canal Way,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
253642,Canal Way,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
253642,Canal Way,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
253642,Canal Way,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
253642,Canal Way,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
253642,Canal Way,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
253642,Canal Way,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
253642,Canal Way,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,29.6
253642,Canal Way,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
253642,Canal Way,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
253642,Canal Way,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
253642,Canal Way,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
253642,Canal Way,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
253642,Canal Way,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
253642,Canal Way,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
253642,Canal Way,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
253642,Canal Way,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
253642,Canal Way,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
253642,Canal Way,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
253642,Canal Way,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
253642,Canal Way,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
253642,Canal Way,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
253642,Canal Way,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
253642,Canal Way,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
253642,Canal Way,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
253642,Canal Way,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
253642,Canal Way,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
253642,Canal Way,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
253642,Canal Way,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
253642,Canal Way,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
253642,Canal Way,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
253642,Canal Way,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
253642,Canal Way,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
253642,Canal Way,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
253642,Canal Way,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
253642,Canal Way,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
253642,Canal Way,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
253642,Canal Way,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
253642,Canal Way,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
253642,Canal Way,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
253642,Canal Way,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
253642,Canal Way,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
253642,Canal Way,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
253642,Canal Way,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
253642,Canal Way,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
253642,Canal Way,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
253642,Canal Way,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.18
253642,Canal Way,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
253642,Canal Way,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
253642,Canal Way,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
253642,Canal Way,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
253642,Canal Way,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
253642,Canal Way,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
253642,Canal Way,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
253642,Canal Way,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
253642,Canal Way,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
253642,Canal Way,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
253642,Canal Way,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
253642,Canal Way,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
253642,Canal Way,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
253642,Canal Way,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.1
253642,Canal Way,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
253642,Canal Way,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
253642,Canal Way,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
253642,Canal Way,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
253642,Canal Way,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
253642,Canal Way,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
253642,Canal Way,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
253642,Canal Way,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
253642,Canal Way,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
253642,Canal Way,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
253642,Canal Way,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
253642,Canal Way,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
253642,Canal Way,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
253642,Canal Way,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,29.4
253642,Canal Way,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
253642,Canal Way,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
253642,Canal Way,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
253642,Canal Way,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
253642,Canal Way,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
253642,Canal Way,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.09
253642,Canal Way,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
253642,Canal Way,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
253642,Canal Way,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
253642,Canal Way,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
253642,Canal Way,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
253642,Canal Way,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
253642,Canal Way,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
253642,Canal Way,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
253642,Canal Way,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
253642,Canal Way,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
253642,Canal Way,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
253642,Canal Way,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
253642,Canal Way,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.51
253642,Canal Way,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
253642,Canal Way,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
253642,Canal Way,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
253642,Canal Way,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.7
253642,Canal Way,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
253642,Canal Way,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
253642,Canal Way,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
253642,Canal Way,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
253642,Canal Way,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
253642,Canal Way,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
253642,Canal Way,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
253642,Canal Way,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
