Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,29.3
253642,Canal Way,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
253642,Canal Way,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
253642,Canal Way,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
253642,Canal Way,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
253642,Canal Way,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.84
253642,Canal Way,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.91
253642,Canal Way,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.4
253642,Canal Way,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
253642,Canal Way,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
253642,Canal Way,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
253642,Canal Way,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
253642,Canal Way,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
253642,Canal Way,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
253642,Canal Way,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
253642,Canal Way,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
253642,Canal Way,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
253642,Canal Way,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
253642,Canal Way,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.91
253642,Canal Way,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
253642,Canal Way,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
253642,Canal Way,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
253642,Canal Way,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
253642,Canal Way,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
253642,Canal Way,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
253642,Canal Way,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
253642,Canal Way,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
253642,Canal Way,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
253642,Canal Way,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
253642,Canal Way,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
253642,Canal Way,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
253642,Canal Way,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,29.2
253642,Canal Way,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
253642,Canal Way,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
253642,Canal Way,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
253642,Canal Way,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
253642,Canal Way,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
253642,Canal Way,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.81
253642,Canal Way,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
253642,Canal Way,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
253642,Canal Way,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
253642,Canal Way,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
253642,Canal Way,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
253642,Canal Way,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
253642,Canal Way,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
253642,Canal Way,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
253642,Canal Way,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
253642,Canal Way,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
253642,Canal Way,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
253642,Canal Way,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
253642,Canal Way,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
253642,Canal Way,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
253642,Canal Way,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
253642,Canal Way,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
253642,Canal Way,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
253642,Canal Way,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
253642,Canal Way,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
253642,Canal Way,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
253642,Canal Way,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
253642,Canal Way,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
253642,Canal Way,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
253642,Canal Way,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
253642,Canal Way,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
253642,Canal Way,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
253642,Canal Way,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
253642,Canal Way,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
253642,Canal Way,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
253642,Canal Way,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
253642,Canal Way,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
253642,Canal Way,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
253642,Canal Way,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
253642,Canal Way,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
253642,Canal Way,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
253642,Canal Way,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
253642,Canal Way,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
253642,Canal Way,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
253642,Canal Way,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
253642,Canal Way,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
253642,Canal Way,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
253642,Canal Way,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
253642,Canal Way,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
253642,Canal Way,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
253642,Canal Way,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
253642,Canal Way,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
253642,Canal Way,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
253642,Canal Way,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
253642,Canal Way,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
253642,Canal Way,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
253642,Canal Way,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
253642,Canal Way,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
253642,Canal Way,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
253642,Canal Way,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
253642,Canal Way,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
253642,Canal Way,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
253642,Canal Way,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
253642,Canal Way,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
253642,Canal Way,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
253642,Canal Way,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
253642,Canal Way,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
253642,Canal Way,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
253642,Canal Way,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
253642,Canal Way,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
253642,Canal Way,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
253642,Canal Way,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
253642,Canal Way,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
253642,Canal Way,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
253642,Canal Way,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
253642,Canal Way,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
253642,Canal Way,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
253642,Canal Way,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
253642,Canal Way,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
253642,Canal Way,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
253642,Canal Way,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
253642,Canal Way,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
253642,Canal Way,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
253642,Canal Way,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
253642,Canal Way,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
253642,Canal Way,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.49
253642,Canal Way,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
253642,Canal Way,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
253642,Canal Way,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
253642,Canal Way,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
253642,Canal Way,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
253642,Canal Way,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
253642,Canal Way,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
253642,Canal Way,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
253642,Canal Way,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
253642,Canal Way,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
253642,Canal Way,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
253642,Canal Way,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
253642,Canal Way,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
253642,Canal Way,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
253642,Canal Way,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
253642,Canal Way,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
253642,Canal Way,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
253642,Canal Way,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
253642,Canal Way,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
253642,Canal Way,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
253642,Canal Way,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
253642,Canal Way,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.69
253642,Canal Way,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
253642,Canal Way,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.29
253642,Canal Way,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
253642,Canal Way,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
253642,Canal Way,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
253642,Canal Way,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
253642,Canal Way,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
253642,Canal Way,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
253642,Canal Way,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
253642,Canal Way,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.32
253642,Canal Way,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
253642,Canal Way,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
253642,Canal Way,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
253642,Canal Way,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
253642,Canal Way,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
253642,Canal Way,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
253642,Canal Way,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
253642,Canal Way,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
253642,Canal Way,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
253642,Canal Way,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
253642,Canal Way,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
253642,Canal Way,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
253642,Canal Way,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253642,Canal Way,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
253642,Canal Way,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
253642,Canal Way,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
253642,Canal Way,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
253642,Canal Way,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.16
253642,Canal Way,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
253642,Canal Way,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.64
253642,Canal Way,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
253642,Canal Way,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
253642,Canal Way,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
253642,Canal Way,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
253642,Canal Way,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
253642,Canal Way,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
253642,Canal Way,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
253642,Canal Way,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
253642,Canal Way,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
253642,Canal Way,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.74
253642,Canal Way,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
253642,Canal Way,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
253642,Canal Way,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
253642,Canal Way,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
253642,Canal Way,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
253642,Canal Way,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
253642,Canal Way,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
253642,Canal Way,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
253642,Canal Way,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
253642,Canal Way,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
253642,Canal Way,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,28.7
253642,Canal Way,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
253642,Canal Way,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
253642,Canal Way,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
253642,Canal Way,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
253642,Canal Way,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
253642,Canal Way,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.37
253642,Canal Way,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
253642,Canal Way,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
253642,Canal Way,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
253642,Canal Way,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
253642,Canal Way,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
253642,Canal Way,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
253642,Canal Way,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
253642,Canal Way,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
253642,Canal Way,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
253642,Canal Way,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.49
253642,Canal Way,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
253642,Canal Way,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
253642,Canal Way,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
253642,Canal Way,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
253642,Canal Way,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
253642,Canal Way,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
253642,Canal Way,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
253642,Canal Way,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
253642,Canal Way,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
253642,Canal Way,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
253642,Canal Way,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,28.6
253642,Canal Way,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253642,Canal Way,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
253642,Canal Way,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
253642,Canal Way,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
253642,Canal Way,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
253642,Canal Way,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.23
253642,Canal Way,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
253642,Canal Way,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.27
253642,Canal Way,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
253642,Canal Way,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
253642,Canal Way,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
253642,Canal Way,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
253642,Canal Way,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
253642,Canal Way,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
253642,Canal Way,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.86
253642,Canal Way,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
253642,Canal Way,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
253642,Canal Way,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
253642,Canal Way,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
253642,Canal Way,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
253642,Canal Way,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
253642,Canal Way,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
253642,Canal Way,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
253642,Canal Way,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
253642,Canal Way,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
253642,Canal Way,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
253642,Canal Way,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,28.5
253642,Canal Way,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253642,Canal Way,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
253642,Canal Way,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
253642,Canal Way,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253642,Canal Way,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
253642,Canal Way,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.26
253642,Canal Way,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
253642,Canal Way,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.56
253642,Canal Way,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
253642,Canal Way,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
253642,Canal Way,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
253642,Canal Way,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
253642,Canal Way,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
253642,Canal Way,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
253642,Canal Way,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
253642,Canal Way,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
253642,Canal Way,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.86
253642,Canal Way,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
253642,Canal Way,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
253642,Canal Way,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
253642,Canal Way,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
253642,Canal Way,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
253642,Canal Way,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
253642,Canal Way,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
253642,Canal Way,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
253642,Canal Way,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
253642,Canal Way,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
253642,Canal Way,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
253642,Canal Way,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
253642,Canal Way,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
253642,Canal Way,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,28.5
253642,Canal Way,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253642,Canal Way,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
253642,Canal Way,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
253642,Canal Way,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
253642,Canal Way,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
253642,Canal Way,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
253642,Canal Way,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
253642,Canal Way,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
253642,Canal Way,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
253642,Canal Way,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
253642,Canal Way,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
253642,Canal Way,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
253642,Canal Way,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
253642,Canal Way,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
253642,Canal Way,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.99
253642,Canal Way,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
253642,Canal Way,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
253642,Canal Way,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
253642,Canal Way,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
253642,Canal Way,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
253642,Canal Way,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
253642,Canal Way,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
253642,Canal Way,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
253642,Canal Way,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
253642,Canal Way,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
253642,Canal Way,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
253642,Canal Way,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
253642,Canal Way,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
253642,Canal Way,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,28.4
253642,Canal Way,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253642,Canal Way,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
253642,Canal Way,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
253642,Canal Way,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
253642,Canal Way,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
253642,Canal Way,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.51
253642,Canal Way,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
253642,Canal Way,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.37
253642,Canal Way,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
253642,Canal Way,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
253642,Canal Way,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
253642,Canal Way,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
253642,Canal Way,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
253642,Canal Way,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
253642,Canal Way,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
253642,Canal Way,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
253642,Canal Way,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.75
253642,Canal Way,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
253642,Canal Way,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
253642,Canal Way,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
253642,Canal Way,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
253642,Canal Way,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
253642,Canal Way,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
253642,Canal Way,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
253642,Canal Way,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
253642,Canal Way,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
253642,Canal Way,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
253642,Canal Way,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
253642,Canal Way,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
253642,Canal Way,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,28.3
253642,Canal Way,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
253642,Canal Way,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
253642,Canal Way,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
253642,Canal Way,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
