Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
253642,Canal Way,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
253642,Canal Way,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.78
253642,Canal Way,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.83
253642,Canal Way,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
253642,Canal Way,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
253642,Canal Way,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
253642,Canal Way,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
253642,Canal Way,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
253642,Canal Way,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
253642,Canal Way,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
253642,Canal Way,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
253642,Canal Way,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
253642,Canal Way,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
253642,Canal Way,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
253642,Canal Way,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
253642,Canal Way,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
253642,Canal Way,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
253642,Canal Way,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
253642,Canal Way,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
253642,Canal Way,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
253642,Canal Way,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,28.3
253642,Canal Way,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253642,Canal Way,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
253642,Canal Way,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
253642,Canal Way,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
253642,Canal Way,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
253642,Canal Way,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.95
253642,Canal Way,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
253642,Canal Way,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.01
253642,Canal Way,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
253642,Canal Way,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
253642,Canal Way,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
253642,Canal Way,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
253642,Canal Way,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
253642,Canal Way,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
253642,Canal Way,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
253642,Canal Way,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
253642,Canal Way,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
253642,Canal Way,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.8
253642,Canal Way,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
253642,Canal Way,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
253642,Canal Way,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
253642,Canal Way,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
253642,Canal Way,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
253642,Canal Way,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
253642,Canal Way,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
253642,Canal Way,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
253642,Canal Way,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
253642,Canal Way,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,28.2
253642,Canal Way,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253642,Canal Way,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
253642,Canal Way,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
253642,Canal Way,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
253642,Canal Way,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.39
253642,Canal Way,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
253642,Canal Way,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.9
253642,Canal Way,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
253642,Canal Way,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
253642,Canal Way,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
253642,Canal Way,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
253642,Canal Way,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
253642,Canal Way,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
253642,Canal Way,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
253642,Canal Way,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
253642,Canal Way,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.35
253642,Canal Way,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
253642,Canal Way,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
253642,Canal Way,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
253642,Canal Way,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
253642,Canal Way,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
253642,Canal Way,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
253642,Canal Way,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
253642,Canal Way,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
253642,Canal Way,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
253642,Canal Way,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
253642,Canal Way,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
253642,Canal Way,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
253642,Canal Way,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,28.1
253642,Canal Way,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
253642,Canal Way,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
253642,Canal Way,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
253642,Canal Way,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
253642,Canal Way,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
253642,Canal Way,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
253642,Canal Way,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.56
253642,Canal Way,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
253642,Canal Way,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
253642,Canal Way,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
253642,Canal Way,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
253642,Canal Way,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
253642,Canal Way,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
253642,Canal Way,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
253642,Canal Way,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
253642,Canal Way,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.97
253642,Canal Way,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
253642,Canal Way,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
253642,Canal Way,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
253642,Canal Way,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
253642,Canal Way,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
253642,Canal Way,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
253642,Canal Way,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
253642,Canal Way,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
253642,Canal Way,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
253642,Canal Way,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
253642,Canal Way,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
253642,Canal Way,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,28.1
253642,Canal Way,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
253642,Canal Way,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
253642,Canal Way,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
253642,Canal Way,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
253642,Canal Way,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
253642,Canal Way,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
253642,Canal Way,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.47
253642,Canal Way,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
253642,Canal Way,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
253642,Canal Way,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
253642,Canal Way,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
253642,Canal Way,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
253642,Canal Way,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
253642,Canal Way,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
253642,Canal Way,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
253642,Canal Way,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.28
253642,Canal Way,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
253642,Canal Way,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
253642,Canal Way,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
253642,Canal Way,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
253642,Canal Way,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
253642,Canal Way,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
253642,Canal Way,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
253642,Canal Way,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
253642,Canal Way,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
253642,Canal Way,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
253642,Canal Way,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
253642,Canal Way,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
253642,Canal Way,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,28.0
253642,Canal Way,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
253642,Canal Way,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
253642,Canal Way,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
253642,Canal Way,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
253642,Canal Way,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
253642,Canal Way,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
253642,Canal Way,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.71
253642,Canal Way,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
253642,Canal Way,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
253642,Canal Way,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
253642,Canal Way,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
253642,Canal Way,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
253642,Canal Way,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
253642,Canal Way,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
253642,Canal Way,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
253642,Canal Way,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.71
253642,Canal Way,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
253642,Canal Way,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
253642,Canal Way,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
253642,Canal Way,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
253642,Canal Way,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
253642,Canal Way,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
253642,Canal Way,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
253642,Canal Way,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
253642,Canal Way,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
253642,Canal Way,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
253642,Canal Way,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
253642,Canal Way,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
253642,Canal Way,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,28.0
253642,Canal Way,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
253642,Canal Way,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
253642,Canal Way,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
253642,Canal Way,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
253642,Canal Way,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.84
253642,Canal Way,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
253642,Canal Way,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.18
253642,Canal Way,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
253642,Canal Way,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
253642,Canal Way,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
253642,Canal Way,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
253642,Canal Way,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
253642,Canal Way,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
253642,Canal Way,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
253642,Canal Way,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
253642,Canal Way,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
253642,Canal Way,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.44
253642,Canal Way,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
253642,Canal Way,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
253642,Canal Way,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
253642,Canal Way,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
253642,Canal Way,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
253642,Canal Way,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
253642,Canal Way,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
253642,Canal Way,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
253642,Canal Way,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
253642,Canal Way,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
253642,Canal Way,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
253642,Canal Way,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,27.9
253642,Canal Way,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
253642,Canal Way,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
253642,Canal Way,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
253642,Canal Way,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.89
253642,Canal Way,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
253642,Canal Way,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.01
253642,Canal Way,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
253642,Canal Way,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
253642,Canal Way,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
253642,Canal Way,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
253642,Canal Way,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
253642,Canal Way,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
253642,Canal Way,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
253642,Canal Way,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
253642,Canal Way,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
253642,Canal Way,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
253642,Canal Way,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
253642,Canal Way,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
253642,Canal Way,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
253642,Canal Way,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
253642,Canal Way,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
253642,Canal Way,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
253642,Canal Way,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
253642,Canal Way,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
253642,Canal Way,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
253642,Canal Way,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
253642,Canal Way,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
253642,Canal Way,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,27.9
253642,Canal Way,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
253642,Canal Way,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
253642,Canal Way,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
253642,Canal Way,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.05
253642,Canal Way,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
253642,Canal Way,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.18
253642,Canal Way,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
253642,Canal Way,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
253642,Canal Way,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
253642,Canal Way,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
253642,Canal Way,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
253642,Canal Way,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
253642,Canal Way,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
253642,Canal Way,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
253642,Canal Way,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
253642,Canal Way,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.85
253642,Canal Way,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
253642,Canal Way,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
253642,Canal Way,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
253642,Canal Way,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
253642,Canal Way,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
253642,Canal Way,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
253642,Canal Way,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
253642,Canal Way,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
253642,Canal Way,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
253642,Canal Way,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
253642,Canal Way,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
253642,Canal Way,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
253642,Canal Way,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,27.8
253642,Canal Way,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
253642,Canal Way,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
253642,Canal Way,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
253642,Canal Way,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
253642,Canal Way,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
253642,Canal Way,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.12
253642,Canal Way,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
253642,Canal Way,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
253642,Canal Way,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
253642,Canal Way,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
253642,Canal Way,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
253642,Canal Way,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
253642,Canal Way,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
253642,Canal Way,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
253642,Canal Way,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
253642,Canal Way,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
253642,Canal Way,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
253642,Canal Way,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
253642,Canal Way,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
253642,Canal Way,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
253642,Canal Way,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
253642,Canal Way,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
253642,Canal Way,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
253642,Canal Way,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
253642,Canal Way,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
253642,Canal Way,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
253642,Canal Way,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
253642,Canal Way,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
253642,Canal Way,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,27.8
253642,Canal Way,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
253642,Canal Way,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
253642,Canal Way,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
253642,Canal Way,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.6
253642,Canal Way,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
253642,Canal Way,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
253642,Canal Way,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
253642,Canal Way,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
253642,Canal Way,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
253642,Canal Way,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
253642,Canal Way,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
253642,Canal Way,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
253642,Canal Way,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
253642,Canal Way,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
253642,Canal Way,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
253642,Canal Way,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
253642,Canal Way,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
253642,Canal Way,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
253642,Canal Way,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
253642,Canal Way,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
253642,Canal Way,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
253642,Canal Way,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
253642,Canal Way,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
253642,Canal Way,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
253642,Canal Way,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
253642,Canal Way,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
253642,Canal Way,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
253642,Canal Way,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,27.7
253642,Canal Way,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
253642,Canal Way,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
253642,Canal Way,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
253642,Canal Way,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.66
253642,Canal Way,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
253642,Canal Way,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
253642,Canal Way,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
253642,Canal Way,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
253642,Canal Way,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
253642,Canal Way,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
253642,Canal Way,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
253642,Canal Way,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
253642,Canal Way,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
253642,Canal Way,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
253642,Canal Way,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.19
253642,Canal Way,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
253642,Canal Way,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
253642,Canal Way,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
253642,Canal Way,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
253642,Canal Way,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
253642,Canal Way,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
253642,Canal Way,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
253642,Canal Way,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
253642,Canal Way,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
253642,Canal Way,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
253642,Canal Way,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
253642,Canal Way,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,27.6
253642,Canal Way,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
253642,Canal Way,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
253642,Canal Way,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
253642,Canal Way,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
253642,Canal Way,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.59
253642,Canal Way,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
253642,Canal Way,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.74
253642,Canal Way,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
253642,Canal Way,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
253642,Canal Way,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
253642,Canal Way,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
253642,Canal Way,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
